Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,210.581544384,4.85294359534,86.932657586,0.0,43.513341876,52.539744,33.212967512,28.358707512,4.83426,0.02
 01/01  02:00:00,199.629289654,4.39781369294,76.5816769286,0.0,43.513341876,52.539744,33.6309359046,28.7766759046,4.83426,0.02
 01/01  03:00:00,217.869770443,5.49726711618,93.4379205735,0.0,43.513341876,52.539744,48.7194316252,43.8651716252,4.83426,0.02
 01/01  04:00:00,196.790969127,4.39781369294,73.7609329239,0.0,43.513341876,52.539744,40.7740642028,35.9198042028,4.83426,0.02
 01/01  05:00:00,215.919639474,5.49726711618,91.0797699322,0.0,43.513341876,52.539744,58.5765570997,53.7222970997,4.83426,0.02
 01/01  06:00:00,195.553868583,4.39781369294,72.1423645609,0.0,43.513341876,52.539744,50.6619816622,45.8077216622,4.83426,0.02
 01/01  07:00:00,218.645580028,10.0626730616,89.2676496277,0.0,43.513341876,52.539744,86.0631704799,72.6186609863,4.83426,8.61024949358
 01/01  08:00:00,185.248091748,4.39781369294,70.9546748811,0.0,43.513341876,52.539744,51.8148271417,46.9605671417,4.83426,0.02
 01/01  09:00:00,197.899987098,5.49726711618,91.0928298802,0.0,43.513341876,52.539744,49.4112197463,44.5569597463,4.83426,0.02
 01/01  10:00:00,185.176279124,4.39781369294,79.5870769645,0.0,43.513341876,52.539744,28.3056663287,23.4514063287,4.83426,0.02
 01/01  11:00:00,201.014520078,4.61436356342,95.0104642311,0.0,43.513341876,52.539744,23.201987447,18.347727447,4.83426,0.02
 01/01  12:00:00,175.051382574,2.88426474535,70.3272800874,0.0,43.513341876,52.539744,21.1832275431,7.73257575945,4.83426,8.61639178364
 01/01  13:00:00,100.01470521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  14:00:00,100.123922214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  15:00:00,100.162171318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  16:00:00,100.12550771,0.0,0.0,0.0,43.513341876,52.539744,13.4446128707,0.0,4.83426,8.6103528707
 01/01  17:00:00,99.8997647587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  18:00:00,108.784075393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  19:00:00,117.692647611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  20:00:00,118.093636583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  21:00:00,118.031121113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  22:00:00,240.940678908,5.18194441876,116.323753613,0.0,43.513341876,52.539744,18.0709442417,13.2166842417,4.83426,0.02
 01/01  23:00:00,210.977054314,4.39781369294,87.8108813868,0.0,43.513341876,52.539744,28.6721758165,15.2275501919,4.83426,8.6103656246
 01/01  24:00:00,228.525139892,5.49726711618,103.048107312,0.0,43.513341876,52.539744,31.8492586129,26.9949986129,4.83426,0.02
 01/02  01:00:00,201.266615984,4.39781369294,78.2286027987,0.0,43.513341876,52.539744,30.7688548668,25.9145948668,4.83426,0.02
 01/02  02:00:00,218.546681011,5.49726711618,94.1458564917,0.0,43.513341876,52.539744,48.2558884382,43.4016284382,4.83426,0.02
 01/02  03:00:00,195.641612373,4.39781369294,72.6837171658,0.0,43.513341876,52.539744,55.9485167153,42.4978254934,4.83426,8.61643122192
 01/02  04:00:00,212.260862499,5.49726711618,87.9331850766,0.0,43.513341876,52.539744,74.1118208133,69.2575608133,4.83426,0.02
 01/02  05:00:00,197.40971693,9.28932006305,69.1634626859,0.0,43.513341876,52.539744,65.5419894645,60.6877294645,4.83426,0.02
 01/02  06:00:00,219.1446953,15.3262712706,84.6031380374,0.0,43.513341876,52.539744,102.507654874,97.6533948742,4.83426,0.02
 01/02  07:00:00,195.200662789,73.5559775862,0.0,0.0,43.513341876,53.238744,2572.99006955,2559.53955322,4.83426,8.61625632778
 01/02  08:00:00,362.964206471,73.5559775862,0.0,0.0,220.879908,53.238744,1973.1770874,1950.84308997,4.83426,17.4997374251
 01/02  09:00:00,445.957118642,73.5559775862,0.00319112969634,0.0,220.879908,145.652643033,1544.81210133,1482.15796652,36.25695,26.3971848024
 01/02  10:00:00,445.812789922,73.5559775862,0.00135433177408,0.0,220.879908,145.652643033,1083.49712775,1011.7251154,36.25695,35.5150623555
 01/02  11:00:00,450.85966892,73.5570203486,0.00198225710112,0.0,220.879908,151.653867033,699.230745223,615.333735616,48.3426,35.5544096069
 01/02  12:00:00,451.723694697,73.6967177421,0.0,0.0,220.879908,151.653867033,486.550556981,402.541447408,48.3426,35.6665095724
 01/02  13:00:00,451.283790222,74.2189708545,0.0,0.0,220.879908,151.653867033,372.267098855,279.233296181,48.3426,44.6912026742
 01/02  14:00:00,515.818948089,74.7132958097,68.2400042697,0.0,220.879908,145.652643033,313.47702794,244.54749718,24.1713,44.7582307602
 01/02  15:00:00,495.028413156,74.7528675007,46.8351436376,0.0,220.879908,145.652643033,246.896081582,187.201353295,24.1713,35.5234282873
 01/02  16:00:00,501.948431311,74.336821437,61.849705003,0.0,220.879908,137.835547516,152.407919015,111.994015599,4.83426,35.579643416
 01/02  17:00:00,502.889038522,73.5777350295,68.4929188083,0.0,220.879908,133.019064,65.2426655596,33.9033486171,4.83426,26.5050569425
 01/02  18:00:00,425.600655425,73.5559775862,60.9793636017,0.0,220.879908,53.238744,134.490759911,94.3259582486,4.83426,35.3305416625
 01/02  19:00:00,388.708195951,73.5559775862,16.8980763928,0.0,220.879908,53.238744,201.46919173,161.190761478,4.83426,35.4441702513
 01/02  20:00:00,370.356574747,73.5559775862,0.0,0.0,220.879908,53.238744,226.442224512,212.931146655,4.83426,8.67681785716
 01/02  21:00:00,370.334585519,73.5559775862,0.0,0.0,220.879908,53.238744,238.306828928,224.804971675,4.83426,8.66759725364
 01/02  22:00:00,118.002545611,0.0,0.0,0.0,43.513341876,52.539744,13.5016138075,0.0,4.83426,8.66735380746
 01/02  23:00:00,117.743434663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  24:00:00,118.707513041,0.0,0.0,0.0,43.513341876,52.539744,13.4626213564,0.0,4.83426,8.62836135645
 01/03  01:00:00,117.783775604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  02:00:00,117.769346609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  03:00:00,117.767886961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  04:00:00,117.770913936,0.0,0.0,0.0,43.513341876,52.539744,13.4506206653,0.0,4.83426,8.61636066532
 01/03  05:00:00,119.917256595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  06:00:00,119.507375368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  07:00:00,193.53469258,73.5559775862,0.0,0.0,43.513341876,53.238744,1062.3595656,1057.5053056,4.83426,0.02
 01/03  08:00:00,361.421861393,73.5559775862,0.0,0.0,220.879908,53.238744,919.963543652,897.076771604,4.83426,18.0525120485
 01/03  09:00:00,444.765187405,73.5559775862,0.00224986884305,0.0,220.879908,145.652643033,719.048837299,656.944336753,36.25695,25.8475505455
 01/03  10:00:00,444.902426198,73.5559775862,0.00269393115055,0.0,220.879908,145.652643033,754.117452608,682.342172112,36.25695,35.5183304967
 01/03  11:00:00,451.097619589,73.5559775862,0.00199614227254,0.0,220.879908,151.653867033,822.754433164,732.703216323,48.3426,41.7086168404
 01/03  12:00:00,452.022958255,73.5559775862,0.0,0.0,220.879908,151.653867033,741.132389195,654.378879687,48.3426,38.4109095074
 01/03  13:00:00,451.013728224,73.5559775862,0.0,0.0,220.879908,151.653867033,714.89005212,621.85673418,48.3426,44.6907179396
 01/03  14:00:00,445.043345322,73.5559775862,0.0,0.0,220.879908,145.652643033,715.410989134,646.481380193,24.1713,44.7583089415
 01/03  15:00:00,444.949379294,73.5559775862,0.0,0.0,220.879908,145.652643033,670.375055468,610.676298496,24.1713,35.527456972
 01/03  16:00:00,437.034668922,73.5559775862,0.0,0.0,220.879908,137.835547516,581.496287865,541.080181978,4.83426,35.5818458875
 01/03  17:00:00,431.973958835,73.5559775862,0.0,0.0,220.879908,133.019064,461.664702743,430.328139848,4.83426,26.5023028949
 01/03  18:00:00,361.217385996,73.5559775862,0.0,0.0,220.879908,53.238744,593.048912886,552.88072282,4.83426,35.333930066
 01/03  19:00:00,370.654377357,73.5559775862,0.0,0.0,220.879908,53.238744,734.867876287,703.4434588,4.83426,26.5901574877
 01/03  20:00:00,371.240680921,73.5559775862,0.0,0.0,220.879908,53.238744,822.834144067,809.323769352,4.83426,8.67611471559
 01/03  21:00:00,371.229375939,73.5559775862,0.0,0.0,220.879908,53.238744,869.718630963,856.216722304,4.83426,8.66764865876
 01/03  22:00:00,117.430984122,0.0,0.0,0.0,43.513341876,52.539744,13.5016638625,0.0,4.83426,8.66740386254
 01/03  23:00:00,117.517371555,0.0,0.0,0.0,43.513341876,52.539744,13.471775317,0.0,4.83426,8.63751531701
 01/03  24:00:00,118.562060813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  01:00:00,117.537057083,0.0,0.0,0.0,43.513341876,52.539744,13.450596277,0.0,4.83426,8.61633627703
 01/04  02:00:00,117.548077305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  03:00:00,129.146040445,1.55193624272,9.54220010456,0.0,43.513341876,52.539744,5.31510326515,0.460843265148,4.83426,0.02
 01/04  04:00:00,183.764050612,4.39781369294,60.4461005206,0.0,43.513341876,52.539744,6.18229523379,1.32803523379,4.83426,0.02
 01/04  05:00:00,215.874362046,5.11887987928,91.254639503,0.0,43.513341876,52.539744,15.5423574152,2.09162964838,4.83426,8.61646776682
 01/04  06:00:00,213.684255049,4.77620092984,89.6017451099,0.0,43.513341876,52.539744,7.22966347009,2.37540347009,4.83426,0.02
 01/04  07:00:00,194.411561183,73.5559775862,0.0,0.0,43.513341876,53.238744,1861.50832378,1856.65406378,4.83426,0.02
 01/04  08:00:00,362.598588764,73.5559775862,0.0,0.0,220.879908,53.238744,1581.48123439,1559.14635834,4.83426,17.5006160507
 01/04  09:00:00,445.918703746,73.5559775862,0.00188596320304,0.0,220.879908,145.652643033,1298.47034982,1235.8147033,36.25695,26.3986965234
 01/04  10:00:00,445.969063335,73.5559775862,0.00276144351819,0.0,220.879908,145.652643033,1140.44593341,1068.67369246,36.25695,35.5152909506
 01/04  11:00:00,451.880821841,73.5582082333,0.00318517628538,0.0,220.879908,151.653867033,933.118503922,849.218464249,48.3426,35.5574396726
 01/04  12:00:00,452.233437587,73.7639069388,0.0,0.0,220.879908,151.653867033,699.463929493,606.537795668,48.3426,44.5835338253
 01/04  13:00:00,451.919144514,74.6434344043,0.0,0.0,220.879908,151.653867033,593.111062424,500.0747333,48.3426,44.6937291237
 01/04  14:00:00,446.629097278,75.4220916233,0.0,0.0,220.879908,145.652643033,500.093864122,440.109588912,24.1713,35.8129752097
 01/04  15:00:00,447.0489395,75.9010479836,0.0,0.0,220.879908,145.652643033,435.874158015,374.031302242,24.1713,37.6715557734
 01/04  16:00:00,439.394836824,76.1308925879,0.0,0.0,220.879908,137.835547516,326.743428973,279.579518621,4.83426,42.3296503518
 01/04  17:00:00,432.453559324,74.2611834957,0.0,0.0,220.879908,133.019064,194.982049067,163.642971322,4.83426,26.5048177447
 01/04  18:00:00,360.993516791,73.5674937319,0.0,0.0,220.879908,53.238744,401.258417459,369.917104411,4.83426,26.5070530483
 01/04  19:00:00,370.334433235,73.5559775862,0.0,0.0,220.879908,53.238744,658.383840327,618.101523577,4.83426,35.4480567504
 01/04  20:00:00,371.510171603,73.5559775862,0.0,0.0,220.879908,53.238744,762.377661457,748.866801451,4.83426,8.67660000619
 01/04  21:00:00,371.628185622,73.5559775862,0.0,0.0,220.879908,53.238744,782.053577229,768.553232595,4.83426,8.6660846346
 01/04  22:00:00,117.773391501,0.0,0.0,0.0,43.513341876,52.539744,13.5020736017,0.0,4.83426,8.66781360172
 01/04  23:00:00,117.526997036,0.0,0.0,0.0,43.513341876,52.539744,13.4715973613,0.0,4.83426,8.63733736128
 01/04  24:00:00,118.583902264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  01:00:00,117.583185971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  02:00:00,117.583731754,0.0,0.0,0.0,43.513341876,52.539744,13.4506175943,0.0,4.83426,8.61635759431
 01/05  03:00:00,117.576204393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  04:00:00,117.569063909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  05:00:00,148.513630686,1.29794689357,28.7625284577,0.0,43.513341876,52.539744,5.07797802092,0.223718020924,4.83426,0.02
 01/05  06:00:00,220.609304196,4.44779275338,96.7268975023,0.0,43.513341876,52.539744,14.3110946213,0.860338198756,4.83426,8.61649642254
 01/05  07:00:00,194.230709956,73.5559775862,0.0,0.0,43.513341876,53.238744,1631.53997638,1626.68571638,4.83426,0.02
 01/05  08:00:00,362.543506696,73.5559775862,0.0,0.0,220.879908,53.238744,1534.00651985,1511.67025413,4.83426,17.5020057204
 01/05  09:00:00,445.892367737,73.5559775862,0.0019034102306,0.0,220.879908,145.652643033,1280.00419154,1217.34547094,36.25695,26.4017706087
 01/05  10:00:00,445.97272216,73.5559775862,0.00275505142604,0.0,220.879908,145.652643033,1115.73495225,1043.95490772,36.25695,35.5230945243
 01/05  11:00:00,452.002979281,73.5559775862,0.00199448730296,0.0,220.879908,151.653867033,1019.82293447,935.923615408,48.3426,35.5567190589
 01/05  12:00:00,452.993126576,73.5559775862,0.0,0.0,220.879908,151.653867033,924.298960573,831.369151539,48.3426,44.5872090339
 01/05  13:00:00,451.790517177,73.5559775862,0.0,0.0,220.879908,151.653867033,832.187948495,748.085333575,48.3426,35.7600149193
 01/05  14:00:00,445.210744602,73.5559775862,0.0,0.0,220.879908,145.652643033,738.046148828,669.110797077,24.1713,44.7640517512
 01/05  15:00:00,444.952329226,73.6435981724,0.0,0.0,220.879908,145.652643033,607.497762502,547.793280283,24.1713,35.5331822186
 01/05  16:00:00,437.26805416,73.9484583268,0.0,0.0,220.879908,137.835547516,446.392348922,397.085978507,4.83426,44.4721104144
 01/05  17:00:00,431.786980449,73.557175148,0.0,0.0,220.879908,133.019064,277.386458657,246.041960767,4.83426,26.5102378906
 01/05  18:00:00,361.038523267,73.5559775862,0.0,0.0,220.879908,53.238744,443.300603195,411.958824802,4.83426,26.5075183925
 01/05  19:00:00,370.122745059,73.5559775862,0.0,0.0,220.879908,53.238744,558.212577327,517.930381897,4.83426,35.4479354302
 01/05  20:00:00,370.630858109,73.5559775862,0.0,0.0,220.879908,53.238744,599.656832417,586.146328392,4.83426,8.67624402539
 01/05  21:00:00,370.483106596,73.5559775862,0.0,0.0,220.879908,53.238744,526.897022283,513.395133123,4.83426,8.66762916
 01/05  22:00:00,117.900064479,0.0,0.0,0.0,43.513341876,52.539744,13.5022882118,0.0,4.83426,8.66802821175
 01/05  23:00:00,117.670858638,0.0,0.0,0.0,43.513341876,52.539744,13.4718488109,0.0,4.83426,8.63758881085
 01/05  24:00:00,118.663499712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  01:00:00,117.72257617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  02:00:00,117.69885151,0.0,0.0,0.0,43.513341876,52.539744,13.4505053713,0.0,4.83426,8.61624537128
 01/06  03:00:00,117.682842207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  04:00:00,117.692217146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  05:00:00,119.814934276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  06:00:00,119.468209709,0.0,0.0,0.0,43.513341876,52.539744,13.4506472918,0.0,4.83426,8.61638729177
 01/06  07:00:00,193.719088983,73.5559775862,0.0,0.0,43.513341876,53.238744,1098.85461262,1094.00035262,4.83426,0.02
 01/06  08:00:00,361.659254725,73.5559775862,0.0,0.0,220.879908,53.238744,1007.28891588,984.953042597,4.83426,17.5016132833
 01/06  09:00:00,444.844940149,73.5559775862,0.00282465137136,0.0,220.879908,145.652643033,710.451186259,647.794689226,36.25695,26.3995470329
 01/06  10:00:00,444.724536585,73.5559775862,0.0043328429749,0.0,220.879908,145.652643033,499.687427452,427.907410495,36.25695,35.5230669569
 01/06  11:00:00,530.904971541,73.6964042038,78.1831786531,0.0,220.879908,151.653867033,319.813585827,235.910098112,48.3426,35.5608877148
 01/06  12:00:00,553.461072779,74.3030299767,97.8531147846,0.0,220.879908,151.653867033,169.74054233,76.8097993229,48.3426,44.5881430075
 01/06  13:00:00,636.321373342,75.1347943078,180.069278074,0.0,220.879908,151.653867033,88.8667238669,4.75796578059,48.3426,35.7661580863
 01/06  14:00:00,721.234390534,75.3857741493,270.077356515,0.0,220.879908,145.652643033,68.9440804562,0.00671481806482,24.1713,44.7660656381
 01/06  15:00:00,772.961516275,76.1092184493,320.867559527,0.0,220.879908,145.652643033,59.7052733531,0.0,24.1713,35.5339733531
 01/06  16:00:00,744.393962209,76.0932815299,300.392548667,0.0,220.879908,137.835547516,49.315213991,0.00483668771507,4.83426,44.4761173033
 01/06  17:00:00,652.785170905,73.9938088982,216.542258724,0.0,220.879908,133.019064,35.3876901974,4.04250261549,4.83426,26.5109275819
 01/06  18:00:00,494.174391706,73.5682105936,129.770397473,0.0,220.879908,53.238744,68.0072264334,36.6640015124,4.83426,26.5089649211
 01/06  19:00:00,442.495006859,73.5559775862,69.4357711514,0.0,220.879908,53.238744,118.843066296,78.5595938534,4.83426,35.4492124422
 01/06  20:00:00,413.699844121,73.5559775862,40.7923914031,0.0,220.879908,53.238744,105.074728053,91.5641460327,4.83426,8.67632201989
 01/06  21:00:00,386.220279659,73.5559775862,14.8830896504,0.0,220.879908,53.238744,158.207097321,144.7051322,4.83426,8.66770512158
 01/06  22:00:00,117.723719226,0.0,0.0,0.0,43.513341876,52.539744,13.5017627452,0.0,4.83426,8.66750274518
 01/06  23:00:00,117.765447022,0.0,0.0,0.0,43.513341876,52.539744,13.4719066504,0.0,4.83426,8.63764665045
 01/06  24:00:00,118.711304115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  01:00:00,117.771271037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  02:00:00,117.746465947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  03:00:00,117.741214376,0.0,0.0,0.0,43.513341876,52.539744,13.4447267625,0.0,4.83426,8.61046676246
 01/07  04:00:00,117.740321928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  05:00:00,118.156910515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  06:00:00,118.119147422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  07:00:00,118.142767548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  08:00:00,109.058017728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  09:00:00,100.10377551,0.0,0.0,0.0,43.513341876,52.539744,13.4445980142,0.0,4.83426,8.61033801417
 01/07  10:00:00,100.14228446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  11:00:00,100.14502852,0.0,0.0,0.0,43.513341876,52.539744,13.5360528595,0.0,4.83426,8.70179285947
 01/07  12:00:00,100.983362111,0.0,0.0,0.0,43.513341876,52.539744,13.4803093389,0.0,4.83426,8.64604933894
 01/07  13:00:00,100.103882961,0.0,0.0,0.0,43.513341876,52.539744,13.4803368374,0.0,4.83426,8.64607683744
 01/07  14:00:00,100.192911469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  15:00:00,100.234036061,0.0,0.0,0.0,43.513341876,52.539744,13.4742673956,0.0,4.83426,8.64000739562
 01/07  16:00:00,100.225623291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  17:00:00,100.042050723,0.0,0.0,0.0,43.513341876,52.539744,13.4446107802,0.0,4.83426,8.61035078023
 01/07  18:00:00,108.99854852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  19:00:00,117.939775022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  20:00:00,118.373121217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  21:00:00,118.326846712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  22:00:00,118.081277813,0.0,0.0,0.0,43.513341876,52.539744,31.1443285289,0.0,4.83426,26.3100685289
 01/07  23:00:00,117.72886408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  24:00:00,118.610246228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  01:00:00,117.723047866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  02:00:00,117.706295383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  03:00:00,117.685189862,0.0,0.0,0.0,43.513341876,52.539744,13.4445873462,0.0,4.83426,8.61032734618
 01/08  04:00:00,117.676026952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  05:00:00,118.086998793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  06:00:00,118.039154052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  07:00:00,118.060382666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  08:00:00,108.969053166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  09:00:00,100.005114307,0.0,0.0,0.0,43.513341876,52.539744,13.4507255946,0.0,4.83426,8.61646559464
 01/08  10:00:00,100.032789491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  11:00:00,100.030378081,0.0,0.0,0.0,43.513341876,52.539744,13.5359041119,0.0,4.83426,8.70164411191
 01/08  12:00:00,100.910321872,0.0,0.0,0.0,43.513341876,52.539744,13.4808610299,0.0,4.83426,8.6466010299
 01/08  13:00:00,100.005659212,0.0,0.0,0.0,43.513341876,52.539744,13.4808957056,0.0,4.83426,8.64663570561
 01/08  14:00:00,100.086992489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  15:00:00,100.121748347,0.0,0.0,0.0,43.513341876,52.539744,13.4746476522,0.0,4.83426,8.64038765218
 01/08  16:00:00,100.107966007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  17:00:00,99.9117552547,0.0,0.0,0.0,43.513341876,52.539744,13.4446002334,0.0,4.83426,8.61034023341
 01/08  18:00:00,108.872238736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  19:00:00,117.832555875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  20:00:00,118.273748154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  21:00:00,118.25506474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  22:00:00,118.03654352,0.0,0.0,0.0,43.513341876,52.539744,31.1431075798,0.0,4.83426,26.3088475798
 01/08  23:00:00,117.693387796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  24:00:00,118.630375024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/09  01:00:00,117.78005252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/09  02:00:00,117.7809561,0.0,0.0,0.0,43.513341876,52.539744,13.4506347693,0.0,4.83426,8.61637476925
 01/09  03:00:00,117.789741569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/09  04:00:00,117.75677644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/09  05:00:00,118.096999333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/09  06:00:00,118.028085306,0.0,0.0,0.0,43.513341876,52.539744,13.4507952697,0.0,4.83426,8.61653526969
 01/09  07:00:00,193.113837951,73.5559775862,0.0,0.0,43.513341876,53.238744,1170.38019083,1165.52593083,4.83426,0.02
 01/09  08:00:00,361.595909954,73.5559775862,0.0,0.0,220.879908,53.238744,1006.45080308,984.114673222,4.83426,17.5018698566
 01/09  09:00:00,445.058812495,73.5559775862,0.00253673568052,0.0,220.879908,145.652643033,871.073227669,808.414937004,36.25695,26.4013406648
 01/09  10:00:00,445.072492849,73.5559775862,0.00317043886689,0.0,220.879908,145.652643033,802.130065342,730.347401224,36.25695,35.525714118
 01/09  11:00:00,451.01887591,73.5559775862,0.00215405649912,0.0,220.879908,151.653867033,765.120950829,681.211046956,48.3426,35.5673038738
 01/09  12:00:00,451.827087627,73.5567582778,0.0,0.0,220.879908,151.653867033,660.68522878,567.749599284,48.3426,44.593029496
 01/09  13:00:00,451.092391126,73.9069028486,0.0,0.0,220.879908,151.653867033,520.893726807,436.780190832,48.3426,35.7709359748
 01/09  14:00:00,445.792880636,74.639843505,0.0,0.0,220.879908,145.652643033,402.346199044,333.402858469,24.1713,44.7720405757
 01/09  15:00:00,446.264539423,75.1287952292,0.0,0.0,220.879908,145.652643033,338.075456588,278.365349854,24.1713,35.5388067342
 01/09  16:00:00,438.446967712,75.1823523098,0.0,0.0,220.879908,137.835547516,274.61269427,225.298503154,4.83426,44.4799311164
 01/09  17:00:00,432.033803462,73.8430311173,0.0,0.0,220.879908,133.019064,162.562127049,131.214228951,4.83426,26.5136380985
 01/09  18:00:00,360.955415614,73.5559775862,0.0,0.0,220.879908,53.238744,360.744694295,329.399017635,4.83426,26.5114166602
 01/09  19:00:00,370.177713555,73.5559775862,0.0,0.0,220.879908,53.238744,597.990654854,557.701238159,4.83426,35.4551566946
 01/09  20:00:00,370.804900928,73.5559775862,0.0,0.0,220.879908,53.238744,652.922942597,639.411523379,4.83426,8.67715921779
 01/09  21:00:00,371.320882309,73.5559775862,0.0,0.0,220.879908,53.238744,756.92206871,743.42039793,4.83426,8.66741078001
 01/09  22:00:00,117.780428582,0.0,0.0,0.0,43.513341876,52.539744,13.5007907901,0.0,4.83426,8.66653079006
 01/09  23:00:00,117.555535111,0.0,0.0,0.0,43.513341876,52.539744,13.4720467546,0.0,4.83426,8.63778675459
 01/09  24:00:00,118.598515401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  01:00:00,117.633094133,0.0,0.0,0.0,43.513341876,52.539744,13.4507014668,0.0,4.83426,8.61644146684
 01/10  02:00:00,117.64808384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  03:00:00,117.626476213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  04:00:00,117.602129705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  05:00:00,119.692454086,0.0,0.0,0.0,43.513341876,52.539744,13.4505848222,0.0,4.83426,8.61632482217
 01/10  06:00:00,119.331871503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  07:00:00,194.797185671,73.5559775862,0.0,0.0,43.513341876,53.238744,1668.68925825,1663.83499825,4.83426,0.02
 01/10  08:00:00,362.490157157,73.5559775862,0.0,0.0,220.879908,53.238744,1564.56523651,1542.22945281,4.83426,17.5015236985
 01/10  09:00:00,445.85977769,73.5559775862,0.00218113736708,0.0,220.879908,145.652643033,1241.70344578,1179.04045306,36.25695,26.4060427204
 01/10  10:00:00,445.863020332,73.5571291126,0.00297845274243,0.0,220.879908,145.652643033,956.195509918,884.415789493,36.25695,35.5227704252
 01/10  11:00:00,451.194691352,73.7016551157,0.00183470685546,0.0,220.879908,151.653867033,720.985082918,637.079670605,48.3426,35.5628123131
 01/10  12:00:00,452.412902422,74.2299605474,0.0,0.0,220.879908,151.653867033,591.156246773,498.217524379,48.3426,44.5961223943
 01/10  13:00:00,452.276609737,75.0623977716,0.0,0.0,220.879908,151.653867033,560.079582457,467.029011416,48.3426,44.7079710409
 01/10  14:00:00,446.669092589,75.4448040157,0.0,0.0,220.879908,145.652643033,541.86320677,472.917350359,24.1713,44.7745564112
 01/10  15:00:00,446.672540082,75.4834930077,0.0,0.0,220.879908,145.652643033,515.231850214,455.524050655,24.1713,35.5364995592
 01/10  16:00:00,438.637281166,75.2969733867,0.0,0.0,220.879908,137.835547516,472.720661378,432.29410603,4.83426,35.5922953483
 01/10  17:00:00,432.155457818,73.832653579,0.0,0.0,220.879908,133.019064,415.858406409,384.514361887,4.83426,26.5097845219
 01/10  18:00:00,361.377180044,73.5559775862,0.0,0.0,220.879908,53.238744,656.836594958,616.659989307,4.83426,35.3423456509
 01/10  19:00:00,371.119743474,73.5559775862,0.0,0.0,220.879908,53.238744,785.404158744,753.974589766,4.83426,26.5953089784
 01/10  20:00:00,371.180104879,73.5559775862,0.0,0.0,220.879908,53.238744,794.892537681,772.723911998,4.83426,17.3343656824
 01/10  21:00:00,371.166344181,73.5559775862,0.0,0.0,220.879908,53.238744,888.425715749,874.923787066,4.83426,8.66766868315
 01/10  22:00:00,117.374984347,0.0,0.0,0.0,43.513341876,52.539744,13.5017493808,0.0,4.83426,8.66748938081
 01/10  23:00:00,117.462914604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  24:00:00,118.550588989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  01:00:00,117.511981739,0.0,0.0,0.0,43.513341876,52.539744,13.4508018785,0.0,4.83426,8.61654187851
 01/11  02:00:00,117.516154142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  03:00:00,184.563529883,5.0558153398,60.2549272267,0.0,43.513341876,52.539744,6.07992673394,1.22566673394,4.83426,0.02
 01/11  04:00:00,202.862721246,4.39781369294,79.5521140742,0.0,43.513341876,52.539744,6.39464589545,1.54038589545,4.83426,0.02
 01/11  05:00:00,229.147895174,5.49726711618,104.04275245,0.0,43.513341876,52.539744,16.5569408279,3.1061525488,4.83426,8.61652827914
 01/11  06:00:00,206.808343121,6.02831581631,81.6002293764,0.0,43.513341876,52.539744,10.7615299993,5.90726999929,4.83426,0.02
 01/11  07:00:00,194.517304411,73.5559775862,0.0,0.0,43.513341876,53.238744,2132.03584446,2127.18158446,4.83426,0.02
 01/11  08:00:00,362.617016357,73.5559775862,0.0,0.0,220.879908,53.238744,1870.01243688,1847.67400884,4.83426,17.5041680406
 01/11  09:00:00,445.876969256,73.5559775862,0.00181322448833,0.0,220.879908,145.652643033,1541.44940609,1478.78420071,36.25695,26.4082553844
 01/11  10:00:00,445.89903895,73.5559775862,0.00234207432368,0.0,220.879908,145.652643033,1306.24891983,1234.4622454,36.25695,35.5297244267
 01/11  11:00:00,451.951863141,73.5753863869,0.00153222858689,0.0,220.879908,151.653867033,1135.63816041,1042.84553079,48.3426,44.4500296207
 01/11  12:00:00,453.319845192,73.9175846907,0.0,0.0,220.879908,151.653867033,946.316753747,862.292325923,48.3426,35.6818278248
 01/11  13:00:00,453.097910981,74.9260466032,0.0,0.0,220.879908,151.653867033,806.240938663,713.186676587,48.3426,44.7116620761
 01/11  14:00:00,447.379159147,75.7905653741,0.0,0.0,220.879908,145.652643033,686.118736188,617.171817423,24.1713,44.7756187651
 01/11  15:00:00,447.654923844,76.3411600881,0.0,0.0,220.879908,145.652643033,584.270108948,524.558849766,24.1713,35.539959182
 01/11  16:00:00,439.856436466,76.5166821848,0.0,0.0,220.879908,137.835547516,454.606245905,414.178803785,4.83426,35.5931821201
 01/11  17:00:00,432.776205554,74.5576169427,0.0,0.0,220.879908,133.019064,309.823406704,272.38776531,4.83426,32.6013813939
 01/11  18:00:00,361.261304155,73.5890529776,0.0,0.0,220.879908,53.238744,580.316131122,546.225139657,4.83426,29.2567314648
 01/11  19:00:00,371.144656366,73.5559775862,0.0,0.0,220.879908,53.238744,819.161109308,778.871430838,4.83426,35.4554184702
 01/11  20:00:00,371.589428769,73.5559775862,0.0,0.0,220.879908,53.238744,838.363932362,824.852311029,4.83426,8.67736133301
 01/11  21:00:00,371.566184024,73.5559775862,0.0,0.0,220.879908,53.238744,879.940591018,866.438068674,4.83426,8.6682623434
 01/11  22:00:00,117.697605157,0.0,0.0,0.0,43.513341876,52.539744,13.5023408189,0.0,4.83426,8.66808081889
 01/11  23:00:00,117.477140118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  24:00:00,118.550758478,0.0,0.0,0.0,43.513341876,52.539744,13.4627039632,0.0,4.83426,8.62844396317
 01/12  01:00:00,117.508023922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  02:00:00,144.528919045,1.1351617107,25.4605566394,0.0,43.513341876,52.539744,5.06461539535,0.210355395354,4.83426,0.02
 01/12  03:00:00,171.582451042,2.41851458657,50.8100979727,0.0,43.513341876,52.539744,5.33415033809,0.479890338086,4.83426,0.02
 01/12  04:00:00,223.71821153,4.69681118144,99.972842644,0.0,43.513341876,52.539744,14.5351126081,1.08430276352,4.83426,8.61654984462
 01/12  05:00:00,232.411535831,5.11887987928,107.739701457,0.0,43.513341876,52.539744,6.64038172628,1.78612172628,4.83426,0.02
 01/12  06:00:00,220.172137474,4.77620092984,96.058060916,0.0,43.513341876,52.539744,6.99073574966,2.13647574966,4.83426,0.02
 01/12  07:00:00,194.345069743,73.5559775862,0.0,0.0,43.513341876,53.238744,1861.07389604,1856.21963604,4.83426,0.02
 01/12  08:00:00,362.569663689,73.5559775862,0.0,0.0,220.879908,53.238744,1617.09737159,1586.01749511,4.83426,26.2456164844
 01/12  09:00:00,445.906018852,73.5559775862,0.00233289141767,0.0,220.879908,145.652643033,1229.23055092,1166.569597,36.25695,26.4040039202
 01/12  10:00:00,445.866464411,73.5559775862,0.00325842663722,0.0,220.879908,145.652643033,948.981839226,877.19625035,36.25695,35.528638876
 01/12  11:00:00,450.907091885,73.6626987979,0.00485088910348,0.0,220.879908,151.653867033,580.081778215,496.169171455,48.3426,35.5700067598
 01/12  12:00:00,521.164670619,74.0350695036,67.6078094509,0.0,220.879908,151.653867033,290.834419901,206.811738274,48.3426,35.6800816266
 01/12  13:00:00,548.891229652,74.8976182235,94.1903117508,0.0,220.879908,151.653867033,185.010294902,91.955911891,48.3426,44.7117830111
 01/12  14:00:00,614.664900395,75.4770428193,164.846994538,0.0,220.879908,145.652643033,84.3701049572,15.4189475077,24.1713,44.7798574495
 01/12  15:00:00,673.885378824,75.8751878675,223.511291045,0.0,220.879908,145.652643033,60.0707162224,0.355449885305,24.1713,35.5439663371
 01/12  16:00:00,658.461783413,75.5907866913,216.264357959,0.0,220.879908,137.835547516,47.6143862534,7.1853882066,4.83426,35.5947380468
 01/12  17:00:00,612.362939084,74.0808059543,176.945726084,0.0,220.879908,133.019064,52.0592879571,11.8820478002,4.83426,35.3429801569
 01/12  18:00:00,464.534298567,73.5673726521,103.997401758,0.0,220.879908,53.238744,90.3440818715,58.9999895287,4.83426,26.5098323428
 01/12  19:00:00,387.441698341,73.5559775862,16.8394456724,0.0,220.879908,53.238744,207.251350089,166.957361335,4.83426,35.4597287536
 01/12  20:00:00,370.311252204,73.5559775862,0.0,0.0,220.879908,53.238744,291.725962843,278.214784327,4.83426,8.67691851568
 01/12  21:00:00,370.323580585,73.5559775862,0.0,0.0,220.879908,53.238744,385.899705386,372.397320717,4.83426,8.66812466871
 01/12  22:00:00,117.889263209,0.0,0.0,0.0,43.513341876,52.539744,13.502213593,0.0,4.83426,8.66795359305
 01/12  23:00:00,117.649640622,0.0,0.0,0.0,43.513341876,52.539744,13.4717215296,0.0,4.83426,8.63746152957
 01/12  24:00:00,118.650784448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  01:00:00,117.691990492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  02:00:00,117.702996175,0.0,0.0,0.0,43.513341876,52.539744,13.4507716882,0.0,4.83426,8.61651168822
 01/13  03:00:00,117.687589029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  04:00:00,117.67923985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  05:00:00,119.801519331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  06:00:00,119.473690692,0.0,0.0,0.0,43.513341876,52.539744,13.4506690454,0.0,4.83426,8.61640904545
 01/13  07:00:00,193.539923785,73.5559775862,0.0,0.0,43.513341876,53.238744,1012.07591194,1007.22165194,4.83426,0.02
 01/13  08:00:00,361.335278274,73.5559775862,0.0,0.0,220.879908,53.238744,836.987959726,814.651448502,4.83426,17.5022512242
 01/13  09:00:00,444.71873521,73.5559775862,0.00243700332769,0.0,220.879908,145.652643033,661.21307043,598.552999774,36.25695,26.4031206564
 01/13  10:00:00,444.71835005,73.5559775862,0.00348595898898,0.0,220.879908,145.652643033,565.248837597,493.463096028,36.25695,35.5287915685
 01/13  11:00:00,450.698020184,73.5559775862,0.00255827776891,0.0,220.879908,151.653867033,448.218008053,364.302325628,48.3426,35.573082425
 01/13  12:00:00,473.029434907,73.5753272278,19.8569834426,0.0,220.879908,151.653867033,319.586232281,226.644766874,48.3426,44.5988654066
 01/13  13:00:00,477.721110586,73.666464617,23.7733062887,0.0,220.879908,151.653867033,273.864035585,189.745142952,48.3426,35.7762926335
 01/13  14:00:00,474.066175643,73.769839314,25.8685978127,0.0,220.879908,145.652643033,264.540961365,195.59021492,24.1713,44.7794464447
 01/13  15:00:00,496.985211971,73.9436276581,48.4101871004,0.0,220.879908,145.652643033,204.196159545,144.480588388,24.1713,35.5442711574
 01/13  16:00:00,524.063486195,74.2330514327,82.8827062455,0.0,220.879908,137.835547516,128.315839849,78.9940361905,4.83426,44.4875436587
 01/13  17:00:00,508.616829453,73.556026008,73.4403243279,0.0,220.879908,133.019064,60.8317032967,29.4842324484,4.83426,26.5132108482
 01/13  18:00:00,388.374862053,73.5559775862,27.9067502177,0.0,220.879908,53.238744,160.605969217,120.426530967,4.83426,35.3451782497
 01/13  19:00:00,369.968742738,73.5559775862,0.0,0.0,220.879908,53.238744,204.9119682,173.478161073,4.83426,26.5995471269
 01/13  20:00:00,369.94457628,73.5559775862,0.0,0.0,220.879908,53.238744,237.302167295,223.791046448,4.83426,8.67686084695
 01/13  21:00:00,369.949478545,73.5559775862,0.0,0.0,220.879908,53.238744,270.055653162,256.553018909,4.83426,8.66837425334
 01/13  22:00:00,117.712401438,0.0,0.0,0.0,43.513341876,52.539744,13.5025206132,0.0,4.83426,8.66826061321
 01/13  23:00:00,117.7787663,0.0,0.0,0.0,43.513341876,52.539744,13.4716962188,0.0,4.83426,8.63743621879
 01/13  24:00:00,118.736181577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  01:00:00,117.832286077,0.0,0.0,0.0,43.513341876,52.539744,13.4448030815,0.0,4.83426,8.61054308146
 01/14  02:00:00,117.834043279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  03:00:00,117.82912443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  04:00:00,117.824700408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  05:00:00,118.250208116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  06:00:00,118.207541957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  07:00:00,118.230603607,0.0,0.0,0.0,43.513341876,52.539744,13.4447078564,0.0,4.83426,8.61044785643
 01/14  08:00:00,109.148113388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  09:00:00,100.199612821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  10:00:00,100.244668848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  11:00:00,100.253035676,0.0,0.0,0.0,43.513341876,52.539744,22.2188251015,0.0,4.83426,17.3845651015
 01/14  12:00:00,101.089537016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  13:00:00,100.246902195,0.0,0.0,0.0,43.513341876,52.539744,13.4806958567,0.0,4.83426,8.64643585671
 01/14  14:00:00,100.356491645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  15:00:00,100.418114478,0.0,0.0,0.0,43.513341876,52.539744,13.4748293532,0.0,4.83426,8.64056935315
 01/14  16:00:00,100.409384199,0.0,0.0,0.0,43.513341876,52.539744,13.4746861974,0.0,4.83426,8.64042619744
 01/14  17:00:00,100.186495063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  18:00:00,106.099496348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  19:00:00,117.993430719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  20:00:00,118.413232064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  21:00:00,118.34337931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  22:00:00,118.111724394,0.0,0.0,0.0,43.513341876,52.539744,31.1473129034,0.0,4.83426,26.3130529034
 01/14  23:00:00,117.760277385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  24:00:00,118.620092905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  01:00:00,117.739326093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  02:00:00,117.733867299,0.0,0.0,0.0,43.513341876,52.539744,13.4446370604,0.0,4.83426,8.61037706044
 01/15  03:00:00,117.71633242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  04:00:00,117.686996541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  05:00:00,118.081548445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  06:00:00,118.016674536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  07:00:00,118.025329976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  08:00:00,108.955713079,0.0,0.0,0.0,43.513341876,52.539744,13.4447301813,0.0,4.83426,8.61047018129
 01/15  09:00:00,100.02461886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  10:00:00,100.082729346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  11:00:00,100.095633381,0.0,0.0,0.0,43.513341876,52.539744,22.2190760616,0.0,4.83426,17.3848160616
 01/15  12:00:00,100.93603735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  13:00:00,100.068466839,0.0,0.0,0.0,43.513341876,52.539744,13.4808008612,0.0,4.83426,8.64654086116
 01/15  14:00:00,100.158324303,0.0,0.0,0.0,43.513341876,52.539744,13.4808754086,0.0,4.83426,8.64661540862
 01/15  15:00:00,100.17195066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  16:00:00,100.148789611,0.0,0.0,0.0,43.513341876,52.539744,13.4747129726,0.0,4.83426,8.6404529726
 01/15  17:00:00,99.9331857442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  18:00:00,105.882385894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  19:00:00,117.817756439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  20:00:00,118.23065439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  21:00:00,118.188146441,0.0,0.0,0.0,43.513341876,52.539744,13.4447241502,0.0,4.83426,8.61046415018
 01/15  22:00:00,117.979059185,0.0,0.0,0.0,43.513341876,52.539744,22.3837775849,0.0,4.83426,17.5495175849
 01/15  23:00:00,117.64391174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  24:00:00,118.549643999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  01:00:00,117.639772826,0.0,0.0,0.0,43.513341876,52.539744,13.4447419362,0.0,4.83426,8.61048193618
 01/16  02:00:00,117.637752917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  03:00:00,117.635480036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  04:00:00,117.633434689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  05:00:00,118.059742132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  06:00:00,118.030320374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  07:00:00,118.049924017,0.0,0.0,0.0,43.513341876,52.539744,13.4446538027,0.0,4.83426,8.61039380273
 01/16  08:00:00,108.946110921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  09:00:00,99.9870468822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  10:00:00,100.020312568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  11:00:00,99.9990533803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  12:00:00,100.878556509,0.0,0.0,0.0,43.513341876,52.539744,13.4508916162,0.0,4.83426,8.61663161624
 01/16  13:00:00,99.9747868239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  14:00:00,100.053659425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  15:00:00,100.060451252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  16:00:00,100.015660856,0.0,0.0,0.0,43.513341876,52.539744,13.4447494612,0.0,4.83426,8.61048946118
 01/16  17:00:00,99.8045713579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  18:00:00,105.756207399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  19:00:00,117.684913668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  20:00:00,118.09759275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  21:00:00,118.054513608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  22:00:00,172.967467265,3.52594118328,49.3992002617,0.0,43.513341876,52.539744,9.06836095687,4.21410095687,4.83426,0.02
 01/16  23:00:00,160.47704121,2.88426474535,39.025689446,0.0,43.513341876,52.539744,17.4638620708,4.01920099682,4.83426,8.61040107395
 01/16  24:00:00,207.831415556,4.48823448445,83.3166108905,0.0,43.513341876,52.539744,12.7581809715,7.90392097152,4.83426,0.02
 01/17  01:00:00,200.400486137,4.01942645605,77.4170747433,0.0,43.513341876,52.539744,14.0577925609,9.20353256086,4.83426,0.02
 01/17  02:00:00,223.509926613,5.27654122799,98.7610503697,0.0,43.513341876,52.539744,21.0557896412,16.2015296412,4.83426,0.02
 01/17  03:00:00,202.331745879,4.39781369294,78.8150121115,0.0,43.513341876,52.539744,29.6889962948,16.2381010522,4.83426,8.61663524261
 01/17  04:00:00,221.101425725,5.49726711618,96.084251125,0.0,43.513341876,52.539744,30.9400654889,26.0858054889,4.83426,0.02
 01/17  05:00:00,188.605292539,4.39781369294,63.3237360742,0.0,43.513341876,52.539744,27.9485937552,23.0943337552,4.83426,0.02
 01/17  06:00:00,209.932069279,5.49726711618,83.7118193287,0.0,43.513341876,52.539744,38.4455131969,33.5912531969,4.83426,0.02
 01/17  07:00:00,195.615865534,73.5559775862,0.0,0.0,43.513341876,53.238744,2143.04626963,2129.59546763,4.83426,8.61654199905
 01/17  08:00:00,362.782088902,73.5559775862,0.0,0.0,220.879908,53.238744,1612.11610195,1589.7766234,4.83426,17.5052185535
 01/17  09:00:00,446.006116005,73.5559775862,0.00212557078932,0.0,220.879908,145.652643033,1314.55827461,1251.89303021,36.25695,26.4082944018
 01/17  10:00:00,446.035307664,73.5559775862,0.00273474705144,0.0,220.879908,145.652643033,1224.71206632,1152.91919067,36.25695,35.5359256473
 01/17  11:00:00,452.025321827,73.5559775862,0.00186884475146,0.0,220.879908,151.653867033,1194.39615268,1110.48384962,48.3426,35.5697030589
 01/17  12:00:00,453.001577867,73.5559775862,0.0,0.0,220.879908,151.653867033,1131.05100784,1045.6445813,48.3426,37.0638265315
 01/17  13:00:00,451.999255381,73.5559775862,0.0,0.0,220.879908,151.653867033,1111.33590943,1019.65207262,48.3426,43.3412368095
 01/17  14:00:00,446.024418696,73.5559775862,0.0,0.0,220.879908,145.652643033,1101.26478723,1032.30947114,24.1713,44.7840160945
 01/17  15:00:00,446.006183067,73.5559775862,0.0,0.0,220.879908,145.652643033,1081.42280801,1021.70835368,24.1713,35.5431543341
 01/17  16:00:00,438.140210682,73.5559775862,0.0,0.0,220.879908,137.835547516,997.004043948,947.677937498,4.83426,44.4918464501
 01/17  17:00:00,433.123679087,73.5559775862,0.0,0.0,220.879908,133.019064,897.336519383,865.98398123,4.83426,26.5182781527
 01/17  18:00:00,359.355366962,73.5559775862,0.0,0.0,220.879908,53.238744,1038.96514829,1007.61792379,4.83426,26.5129644933
 01/17  19:00:00,371.319005635,73.5559775862,0.0,0.0,220.879908,53.238744,1069.6227673,1029.32673984,4.83426,35.4617674559
 01/17  20:00:00,371.29049846,73.5559775862,0.0,0.0,220.879908,53.238744,1074.67087373,1061.1590943,4.83426,8.67751942089
 01/17  21:00:00,371.282572827,73.5559775862,0.0,0.0,220.879908,53.238744,1104.72037697,1091.21836224,4.83426,8.66775472301
 01/17  22:00:00,117.391891938,0.0,0.0,0.0,43.513341876,52.539744,13.5011755566,0.0,4.83426,8.66691555658
 01/17  23:00:00,153.589072335,1.70274256604,33.8290198408,0.0,43.513341876,52.539744,13.9685269001,0.497631691495,4.83426,8.63663520862
 01/17  24:00:00,146.853934322,1.51354894759,26.328351778,0.0,43.513341876,52.539744,5.32480680618,0.470546806184,4.83426,0.02
 01/18  01:00:00,190.395548508,3.9360501209,67.7708647053,0.0,43.513341876,52.539744,15.176786679,1.72593059018,4.83426,8.61659608881
 01/18  02:00:00,215.906986077,5.11887987928,91.7848646263,0.0,43.513341876,52.539744,7.7034805612,2.8492205612,4.83426,0.02
 01/18  03:00:00,209.844811828,4.77620092984,86.2094602057,0.0,43.513341876,52.539744,8.26120836414,3.40694836414,4.83426,0.02
 01/18  04:00:00,214.445978965,5.11887987928,90.4242813723,0.0,43.513341876,52.539744,10.8199855195,5.96572551951,4.83426,0.02
 01/18  05:00:00,206.586504367,4.77620092984,82.6218624207,0.0,43.513341876,52.539744,23.1390008814,9.68808336513,4.83426,8.61665751629
 01/18  06:00:00,210.306444336,5.11887987928,85.9608060959,0.0,43.513341876,52.539744,21.0778756978,16.2236156978,4.83426,0.02
 01/18  07:00:00,194.761982872,73.5559775862,0.0,0.0,43.513341876,53.238744,2129.4259515,2124.5716915,4.83426,0.02
 01/18  08:00:00,362.714892413,73.5559775862,0.0,0.0,220.879908,53.238744,1775.43340944,1753.09483943,4.83426,17.5043100054
 01/18  09:00:00,445.938725747,73.5559775862,0.00158601860174,0.0,220.879908,145.652643033,1519.52302554,1456.85714932,36.25695,26.408926217
