Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/18  10:00:00,445.951541183,73.5559775862,0.00213838369803,0.0,220.879908,145.652643033,1420.85752704,1349.06941191,36.25695,35.5311651249
 01/18  11:00:00,451.936108896,73.5559775862,0.0014522696558,0.0,220.879908,151.653867033,1364.90478562,1280.98995629,48.3426,35.5722293284
 01/18  12:00:00,452.953807027,73.5559775862,0.0,0.0,220.879908,151.653867033,1312.53872728,1219.58638654,48.3426,44.6097407428
 01/18  13:00:00,451.915711435,73.5559775862,0.0,0.0,220.879908,151.653867033,1263.37614323,1170.31658242,48.3426,44.7169608068
 01/18  14:00:00,445.944702083,73.5559775862,0.0,0.0,220.879908,145.652643033,1229.45104276,1160.49213335,24.1713,44.7876094054
 01/18  15:00:00,445.936446858,73.5559775862,0.0,0.0,220.879908,145.652643033,1170.32034599,1110.60021416,24.1713,35.5488318292
 01/18  16:00:00,438.074399962,73.5559775862,0.0,0.0,220.879908,137.835547516,1063.27894079,1022.84631657,4.83426,35.5983642197
 01/18  17:00:00,433.05345469,73.5559775862,0.0,0.0,220.879908,133.019064,973.680491916,941.346613608,4.83426,27.499618308
 01/18  18:00:00,359.283021964,73.5559775862,0.0,0.0,220.879908,53.238744,1138.10217287,1098.90238294,4.83426,34.3655299353
 01/18  19:00:00,371.250540289,73.5559775862,0.0,0.0,220.879908,53.238744,1187.04451686,1146.74879989,4.83426,35.4614569726
 01/18  20:00:00,371.657505829,73.5559775862,0.0,0.0,220.879908,53.238744,1171.06593225,1157.55380937,4.83426,8.67786287823
 01/18  21:00:00,371.629469897,73.5559775862,0.0,0.0,220.879908,53.238744,1205.79348457,1192.29093967,4.83426,8.6682849095
 01/18  22:00:00,147.11427963,1.32435532915,27.7241524468,0.0,43.513341876,52.539744,14.0405942706,0.537666217566,4.83426,8.66866805305
 01/18  23:00:00,153.325651232,1.89193618449,33.4149256617,0.0,43.513341876,52.539744,6.04392389737,1.18966389737,4.83426,0.02
 01/18  24:00:00,171.638358289,2.95568132027,49.2479545439,0.0,43.513341876,52.539744,15.8221097633,2.35903944928,4.83426,8.62881031402
 01/19  01:00:00,205.983363357,4.77620092984,82.3461285913,0.0,43.513341876,52.539744,9.20323393925,4.34897393925,4.83426,0.02
 01/19  02:00:00,212.109888207,5.11887987928,88.086336759,0.0,43.513341876,52.539744,13.2043440277,8.3500840277,4.83426,0.02
 01/19  03:00:00,202.981086408,4.77620092984,79.4441268772,0.0,43.513341876,52.539744,25.2659913461,11.8150997634,4.83426,8.61663158273
 01/19  04:00:00,207.29471197,5.11887987928,83.3323766047,0.0,43.513341876,52.539744,27.3609095539,22.5066495539,4.83426,0.02
 01/19  05:00:00,204.146358723,9.99380772462,75.0090012686,0.0,43.513341876,52.539744,32.3063145268,27.4520545268,4.83426,0.02
 01/19  06:00:00,210.403608959,11.6408883728,79.5519025097,0.0,43.513341876,52.539744,52.2316666509,47.3774066509,4.83426,0.02
 01/19  07:00:00,195.073092212,73.5559775862,0.0,0.0,43.513341876,53.238744,2452.0813419,2447.2270819,4.83426,0.02
 01/19  08:00:00,362.834972135,73.5559775862,0.0,0.0,220.879908,53.238744,2007.02086943,1975.93777301,4.83426,26.248836424
 01/19  09:00:00,445.941188656,73.5559775862,0.00300552367421,0.0,220.879908,145.652643033,1555.93363647,1493.26856487,36.25695,26.4081216045
 01/19  10:00:00,445.95264197,73.5559775862,0.00262739606141,0.0,220.879908,145.652643033,1263.88943674,1192.09641247,36.25695,35.536074268
 01/19  11:00:00,451.975128735,73.5559775862,0.00171883219929,0.0,220.879908,151.653867033,1078.78292119,994.867074589,48.3426,35.5732465983
 01/19  12:00:00,452.74882772,73.6218935903,0.0,0.0,220.879908,151.653867033,842.936513816,758.905091577,48.3426,35.6888222391
 01/19  13:00:00,451.463932192,74.0829894477,0.0,0.0,220.879908,151.653867033,657.201953896,564.134761417,48.3426,44.7245924788
 01/19  14:00:00,445.820705801,74.5975428627,0.0,0.0,220.879908,145.652643033,558.240217199,489.283718053,24.1713,44.7851991462
 01/19  15:00:00,445.825081066,74.6841583896,0.0,0.0,220.879908,145.652643033,482.628970336,422.913728632,24.1713,35.5439417041
 01/19  16:00:00,438.042793844,74.7616229126,0.0,0.0,220.879908,137.835547516,431.025928179,381.698955419,4.83426,44.4927127595
 01/19  17:00:00,431.918861715,73.6902238916,0.0,0.0,220.879908,133.019064,335.383213662,304.030086311,4.83426,26.5188673509
 01/19  18:00:00,358.116844549,73.5559775862,0.0,0.0,220.879908,53.238744,535.395953195,504.044322979,4.83426,26.5173702159
 01/19  19:00:00,370.921478004,73.5559775862,0.0,0.0,220.879908,53.238744,804.515092513,764.218077312,4.83426,35.4627552008
 01/19  20:00:00,371.6234011,73.5559775862,0.0,0.0,220.879908,53.238744,846.915314215,833.403460725,4.83426,8.67759349075
 01/19  21:00:00,371.594140522,73.5559775862,0.0,0.0,220.879908,53.238744,917.3750834,903.872997444,4.83426,8.66782595563
 01/19  22:00:00,117.720630629,0.0,0.0,0.0,43.513341876,52.539744,13.5017749715,0.0,4.83426,8.66751497153
 01/19  23:00:00,117.494961915,0.0,0.0,0.0,43.513341876,52.539744,13.4717171691,0.0,4.83426,8.63745716906
 01/19  24:00:00,118.562506997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  01:00:00,117.53782583,0.0,0.0,0.0,43.513341876,52.539744,13.4508989558,0.0,4.83426,8.61663895582
 01/20  02:00:00,155.259861074,1.70274256604,35.4380810894,0.0,43.513341876,52.539744,5.20236053204,0.348100532037,4.83426,0.02
 01/20  03:00:00,155.358205791,1.88664201868,35.3329030682,0.0,43.513341876,52.539744,5.26985848984,0.415598489839,4.83426,0.02
 01/20  04:00:00,233.591478411,5.49726711618,108.839348988,0.0,43.513341876,52.539744,6.43002254628,1.57576254628,4.83426,0.02
 01/20  05:00:00,211.3062898,4.39781369294,85.9643560798,0.0,43.513341876,52.539744,15.2157272498,1.76481021465,4.83426,8.61665703515
 01/20  06:00:00,231.722669248,5.49726711618,105.338869202,0.0,43.513341876,52.539744,8.10354839143,3.24928839143,4.83426,0.02
 01/20  07:00:00,195.107972161,73.5559775862,0.0,0.0,43.513341876,53.238744,1916.35270597,1911.49844597,4.83426,0.02
 01/20  08:00:00,362.594538103,73.5559775862,0.0,0.0,220.879908,53.238744,1696.43011101,1674.09117015,4.83426,17.5046808622
 01/20  09:00:00,445.885116306,73.5559775862,0.00164804026309,0.0,220.879908,145.652643033,1426.38250882,1363.71590268,36.25695,26.4096561405
 01/20  10:00:00,445.91723685,73.5559775862,0.0025682555787,0.0,220.879908,145.652643033,1247.94297915,1176.1535526,36.25695,35.5324765463
 01/20  11:00:00,451.947629172,73.5559775862,0.00166769126214,0.0,220.879908,151.653867033,1101.55112431,1017.63482753,48.3426,35.5736967715
 01/20  12:00:00,452.970736421,73.5673020667,0.0,0.0,220.879908,151.653867033,944.211820548,851.257371294,48.3426,44.611849254
 01/20  13:00:00,451.875285575,73.8430504398,0.0,0.0,220.879908,151.653867033,793.753686284,700.69190385,48.3426,44.7191824343
 01/20  14:00:00,445.876359128,74.3788625535,0.0,0.0,220.879908,145.652643033,679.937369906,610.975991106,24.1713,44.7900788003
 01/20  15:00:00,445.911151782,74.5885710169,0.0,0.0,220.879908,145.652643033,613.431240933,553.70921526,24.1713,35.5507256734
 01/20  16:00:00,438.014559508,74.5969729403,0.0,0.0,220.879908,137.835547516,532.153646998,491.71924906,4.83426,35.6001379373
 01/20  17:00:00,432.073294898,73.7136031015,0.0,0.0,220.879908,133.019064,437.122994689,396.939302139,4.83426,35.3494325497
 01/20  18:00:00,358.552724727,73.5559775862,0.0,0.0,220.879908,53.238744,678.055640606,646.702574315,4.83426,26.518806291
 01/20  19:00:00,371.221146052,73.5559775862,0.0,0.0,220.879908,53.238744,841.8752764,801.581899149,4.83426,35.459117251
 01/20  20:00:00,371.191032869,73.5559775862,0.0,0.0,220.879908,53.238744,851.304242487,837.793023368,4.83426,8.67695911917
 01/20  21:00:00,371.206645034,73.5559775862,0.0,0.0,220.879908,53.238744,857.15176427,843.649514294,4.83426,8.66798997604
 01/20  22:00:00,117.428894591,0.0,0.0,0.0,43.513341876,52.539744,13.5021083494,0.0,4.83426,8.66784834939
 01/20  23:00:00,117.515745484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  24:00:00,118.572973012,0.0,0.0,0.0,43.513341876,52.539744,13.4629362276,0.0,4.83426,8.6286762276
 01/21  01:00:00,117.543508815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  02:00:00,144.355640273,1.1351617107,25.3077103987,0.0,43.513341876,52.539744,5.08628020428,0.232020204282,4.83426,0.02
 01/21  03:00:00,141.577955352,1.1351617107,22.5604632097,0.0,43.513341876,52.539744,5.11791875126,0.263658751263,4.83426,0.02
 01/21  04:00:00,210.667930246,4.41313417135,87.3130585715,0.0,43.513341876,52.539744,5.8346224134,0.980362413402,4.83426,0.02
 01/21  05:00:00,222.23369138,4.80638821632,97.9976529546,0.0,43.513341876,52.539744,15.0127149158,1.56788634231,4.83426,8.61056857353
 01/21  06:00:00,223.283821966,5.0093028444,98.8773914002,0.0,43.513341876,52.539744,6.88288118971,2.02862118971,4.83426,0.02
 01/21  07:00:00,218.731001767,4.88577796472,94.4884151196,0.0,43.513341876,52.539744,7.66873179852,2.81447179852,4.83426,0.02
 01/21  08:00:00,210.599377471,5.0093028444,95.3111484884,0.0,43.513341876,52.539744,7.55272045812,2.69846045812,4.83426,0.02
 01/21  09:00:00,199.606039466,4.88577796472,93.4383204313,0.0,43.513341876,52.539744,7.96377441671,3.10951441671,4.83426,0.02
 01/21  10:00:00,201.659230962,5.0093028444,95.2951534073,0.0,43.513341876,52.539744,16.2428661609,2.79201538619,4.83426,8.61659077471
 01/21  11:00:00,162.66344126,3.01308379085,58.8230101281,0.0,43.513341876,52.539744,14.8495738835,1.31127856908,4.83426,8.70403531441
 01/21  12:00:00,100.851799848,0.0,0.0,0.0,43.513341876,52.539744,13.4808137729,0.0,4.83426,8.64655377292
 01/21  13:00:00,99.9312621466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  14:00:00,100.019108948,0.0,0.0,0.0,43.513341876,52.539744,13.4746768754,0.0,4.83426,8.64041687544
 01/21  15:00:00,100.041777874,0.0,0.0,0.0,43.513341876,52.539744,13.4745594451,0.0,4.83426,8.64029944514
 01/21  16:00:00,100.029737741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  17:00:00,99.8374283206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  18:00:00,105.780453634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  19:00:00,117.684070033,0.0,0.0,0.0,43.513341876,52.539744,13.4448179608,0.0,4.83426,8.61055796076
 01/21  20:00:00,118.091849497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  21:00:00,118.060555757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  22:00:00,181.013736671,2.85784139304,59.3727012154,0.0,43.513341876,52.539744,23.3806005471,0.992855435158,4.83426,17.553485112
 01/21  23:00:00,211.459421606,4.41566783667,88.194644044,0.0,43.513341876,52.539744,15.8721980431,2.42906129369,4.83426,8.60887674937
 01/21  24:00:00,222.409660833,5.11887987928,97.3509449694,0.0,43.513341876,52.539744,9.66154594706,4.80728594706,4.83426,0.02
 01/22  01:00:00,211.585065387,4.77620092984,87.9788270364,0.0,43.513341876,52.539744,11.3552403432,6.50098034318,4.83426,0.02
 01/22  02:00:00,214.064050286,5.11887987928,90.09556005,0.0,43.513341876,52.539744,15.1451250454,10.2908650454,4.83426,0.02
 01/22  03:00:00,204.619695034,4.77620092984,81.1173392151,0.0,43.513341876,52.539744,19.7342730702,14.8800130702,4.83426,0.02
 01/22  04:00:00,211.604396728,7.15700753349,85.6291365598,0.0,43.513341876,52.539744,25.6575317163,20.8032717163,4.83426,0.02
 01/22  05:00:00,204.535713482,6.40670305321,78.9779894858,0.0,43.513341876,52.539744,37.441994102,23.9971583977,4.83426,8.61057570431
 01/22  06:00:00,212.885170026,9.60276071855,84.0816897905,0.0,43.513341876,52.539744,37.2379486737,32.3836886737,4.83426,0.02
 01/22  07:00:00,204.957199136,8.68940602593,77.1439984344,0.0,43.513341876,52.539744,44.2681571093,39.4138971093,4.83426,0.02
 01/22  08:00:00,202.986037915,10.0103862494,82.8748030613,0.0,43.513341876,52.539744,43.4497117002,38.5954517002,4.83426,0.02
 01/22  09:00:00,184.126072481,4.77620092984,78.2671719878,0.0,43.513341876,52.539744,32.7930264086,27.9387664086,4.83426,0.02
 01/22  10:00:00,195.429674001,5.11887987928,88.9997895017,0.0,43.513341876,52.539744,35.2550643403,21.8041192046,4.83426,8.61668513578
 01/22  11:00:00,194.365231839,4.65007185088,88.4177408648,0.0,43.513341876,52.539744,28.6001360146,15.0621655378,4.83426,8.70371047685
 01/22  12:00:00,214.666862582,5.11887987928,107.115130499,0.0,43.513341876,52.539744,26.2487661823,12.769300213,4.83426,8.6452059693
 01/22  13:00:00,187.622884933,3.54644240992,82.9863145653,0.0,43.513341876,52.539744,12.1231103727,7.26885037266,4.83426,0.02
 01/22  14:00:00,149.062923875,1.93960423218,46.4722906251,0.0,43.513341876,52.539744,16.4307842459,2.94970247301,4.83426,8.64682177289
 01/22  15:00:00,100.023530096,0.0,0.0,0.0,43.513341876,52.539744,13.4750052721,0.0,4.83426,8.64074527207
 01/22  16:00:00,100.002529907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  17:00:00,99.7930365015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  18:00:00,105.73120012,0.0,0.0,0.0,43.513341876,52.539744,13.4448337591,0.0,4.83426,8.61057375913
 01/22  19:00:00,136.546286079,0.756774473797,17.8973715868,0.0,43.513341876,52.539744,5.59875538178,0.744495381784,4.83426,0.02
 01/22  20:00:00,194.089515802,3.33341476763,71.683978867,0.0,43.513341876,52.539744,10.4965009144,5.64224091436,4.83426,0.02
 01/22  21:00:00,231.177425565,5.37113803721,106.265581719,0.0,43.513341876,52.539744,19.5955961229,14.7413361229,4.83426,0.02
 01/22  22:00:00,202.006784265,4.39781369294,78.6492032287,0.0,43.513341876,52.539744,52.5356251661,21.3819583269,4.83426,26.3194068392
 01/22  23:00:00,216.133608614,5.49726711618,91.7642034993,0.0,43.513341876,52.539744,45.3594851024,40.5052251024,4.83426,0.02
 01/22  24:00:00,194.610887116,5.37611496697,69.7036916766,0.0,43.513341876,52.539744,46.2680650561,41.4138050561,4.83426,0.02
 01/23  01:00:00,213.309194357,10.3887734863,84.1050680747,0.0,43.513341876,52.539744,73.5003929272,68.6461329272,4.83426,0.02
 01/23  02:00:00,200.749896207,15.8624301278,66.3663212148,0.0,43.513341876,52.539744,68.6652112801,63.8109512801,4.83426,0.02
 01/23  03:00:00,213.780161361,13.6753285187,81.2937071149,0.0,43.513341876,52.539744,113.944843052,100.494015983,4.83426,8.61656706923
 01/23  04:00:00,201.611466831,18.0076336738,65.0863166419,0.0,43.513341876,52.539744,89.1542729588,84.3000129588,4.83426,0.02
 01/23  05:00:00,218.503867565,19.5019372351,79.7644953564,0.0,43.513341876,52.539744,130.037682004,125.183422004,4.83426,0.02
 01/23  06:00:00,198.975468568,16.6930116609,63.3681967168,0.0,43.513341876,52.539744,106.188683818,101.334423818,4.83426,0.02
 01/23  07:00:00,195.326443743,73.5559775862,0.000730883987891,0.0,43.513341876,53.238744,2511.75646145,2498.30556762,4.83426,8.61663383561
 01/23  08:00:00,363.042334783,73.5559775862,0.0,0.0,220.879908,53.238744,1871.08951305,1848.7497348,4.83426,17.5055182527
 01/23  09:00:00,445.991344453,73.5559775862,0.00323594596038,0.0,220.879908,145.652643033,1355.9321102,1293.26311317,36.25695,26.4120470272
 01/23  10:00:00,445.523767313,73.5559775862,0.00291193718207,0.0,220.879908,145.652643033,940.184976245,868.394548669,36.25695,35.5334775766
 01/23  11:00:00,450.739481936,73.5559775862,0.00186127683243,0.0,220.879908,151.653867033,642.01483527,558.09389093,48.3426,35.5783443403
 01/23  12:00:00,451.555402374,73.5652206047,0.0,0.0,220.879908,151.653867033,419.91412082,326.964588206,48.3426,44.6069326142
 01/23  13:00:00,537.959961976,73.6620151998,85.0943992188,0.0,220.879908,151.653867033,262.038152584,177.64778481,48.3426,36.0477677742
 01/23  14:00:00,537.89103919,74.1336105119,90.085136909,0.0,220.879908,145.652643033,179.261607026,110.565649719,24.1713,44.5246573076
 01/23  15:00:00,574.73746368,74.4597606654,126.369455177,0.0,220.879908,145.652643033,131.160319697,62.5602863096,24.1713,44.4287333869
 01/23  16:00:00,572.298761856,74.0309645348,132.214927413,0.0,220.879908,137.835547516,90.7319354681,50.2976622916,4.83426,35.6000131765
 01/23  17:00:00,530.591043224,73.5559775862,96.3738539718,0.0,220.879908,133.019064,61.6378067662,30.2888912893,4.83426,26.5146554769
 01/23  18:00:00,411.93568257,73.5559775862,51.9076792828,0.0,220.879908,53.238744,144.965930761,104.782721967,4.83426,35.3489487943
 01/23  19:00:00,380.107993961,73.5559775862,9.59574801407,0.0,220.879908,53.238744,206.391373055,170.665284086,4.83426,30.8918289694
 01/23  20:00:00,370.292912834,73.5559775862,0.0,0.0,220.879908,53.238744,227.906846265,209.932330639,4.83426,13.1402556259
 01/23  21:00:00,370.261512097,73.5559775862,0.0,0.0,220.879908,53.238744,287.723541069,274.220932087,4.83426,8.66834898195
 01/23  22:00:00,117.88629117,0.0,0.0,0.0,43.513341876,52.539744,13.5024727844,0.0,4.83426,8.6682127844
 01/23  23:00:00,117.637955056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  24:00:00,118.637625857,0.0,0.0,0.0,43.513341876,52.539744,13.4629513729,0.0,4.83426,8.62869137288
 01/24  01:00:00,117.708069462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  02:00:00,117.718927348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  03:00:00,117.710326605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  04:00:00,117.712578135,0.0,0.0,0.0,43.513341876,52.539744,13.4508398303,0.0,4.83426,8.61657983027
 01/24  05:00:00,119.844479564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  06:00:00,119.516135902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  07:00:00,193.384317348,73.5559775862,0.0,0.0,43.513341876,53.238744,906.229162724,901.374902724,4.83426,0.02
 01/24  08:00:00,361.265728609,73.5559775862,0.0,0.0,220.879908,53.238744,781.147457569,750.064273345,4.83426,26.2489242237
 01/24  09:00:00,444.645526497,73.5559775862,0.00292932718791,0.0,220.879908,145.652643033,531.247460361,468.584871118,36.25695,26.4056392435
 01/24  10:00:00,462.010723637,73.6105276735,15.6147129866,0.0,220.879908,145.652643033,347.191355212,275.402837191,36.25695,35.5315680212
 01/24  11:00:00,527.88357688,74.2025391777,72.6657435932,0.0,220.879908,151.653867033,195.269498003,111.353210856,48.3426,35.5736871474
 01/24  12:00:00,662.537115385,75.435650004,204.320956044,0.0,220.879908,151.653867033,87.4071006558,3.36906465693,48.3426,35.6954359989
 01/24  13:00:00,817.233405996,76.9121496434,357.474282632,0.0,220.879908,151.653867033,93.0681358336,0.0,48.3426,44.7255358336
 01/24  14:00:00,937.693093614,78.3749779252,480.888901739,0.0,220.879908,145.652643033,68.9723190907,0.0116892191692,24.1713,44.7893298715
 01/24  15:00:00,963.838059088,79.752970804,507.160288362,0.0,220.879908,145.652643033,59.7218108975,0.0,24.1713,35.5505108975
 01/24  16:00:00,1084.47630052,80.7973004845,635.86286274,0.0,220.879908,137.835547516,40.4329635323,0.0,4.83426,35.5987035323
 01/24  17:00:00,967.244105299,76.6036532311,528.247786109,0.0,220.879908,133.019064,40.2078035625,0.0235745806124,4.83426,35.3499689818
 01/24  18:00:00,631.75484589,74.209884721,272.70793938,0.0,220.879908,53.238744,35.0552078981,3.70014683854,4.83426,26.5208010596
 01/24  19:00:00,446.659188972,73.626404721,74.9946873938,0.0,220.879908,53.238744,149.920542752,109.618772115,4.83426,35.4675106371
 01/24  20:00:00,370.007682774,73.5565138357,0.0,0.0,220.879908,53.238744,466.658161305,453.146009736,4.83426,8.67789156863
 01/24  21:00:00,370.944534934,73.5559775862,0.0,0.0,220.879908,53.238744,845.613034431,832.110815214,4.83426,8.66795921681
 01/24  22:00:00,117.438119523,0.0,0.0,0.0,43.513341876,52.539744,13.5027017816,0.0,4.83426,8.66844178156
 01/24  23:00:00,117.509448336,0.0,0.0,0.0,43.513341876,52.539744,13.4719580945,0.0,4.83426,8.63769809447
 01/24  24:00:00,118.585810738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  01:00:00,117.558185379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  02:00:00,117.559090686,0.0,0.0,0.0,43.513341876,52.539744,13.4507042009,0.0,4.83426,8.61644420089
 01/25  03:00:00,117.545989041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  04:00:00,117.536471786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  05:00:00,135.950625865,1.28335287587,16.2523890826,0.0,43.513341876,52.539744,5.12433158958,0.270071589584,4.83426,0.02
 01/25  06:00:00,173.176813995,2.88426474535,51.3849553615,0.0,43.513341876,52.539744,14.230476091,0.779562165701,4.83426,8.61665392528
 01/25  07:00:00,194.168422858,73.5559775862,0.00138967801791,0.0,43.513341876,53.238744,1831.19158657,1826.33732657,4.83426,0.02
 01/25  08:00:00,362.49569012,73.5559775862,0.0,0.0,220.879908,53.238744,1647.34670724,1625.00689897,4.83426,17.5055482676
 01/25  09:00:00,445.836130832,73.5559775862,0.00196489622325,0.0,220.879908,145.652643033,1329.17768638,1266.51092996,36.25695,26.4098064229
 01/25  10:00:00,445.918773257,73.5572443014,0.00235809487609,0.0,220.879908,145.652643033,1126.92960132,1055.13530465,36.25695,35.5373466654
 01/25  11:00:00,452.191996448,73.7809953043,0.0016652316007,0.0,220.879908,151.653867033,945.368001168,861.455078365,48.3426,35.5703228036
 01/25  12:00:00,453.148365937,74.5919659161,0.0,0.0,220.879908,151.653867033,680.348030662,587.39674197,48.3426,44.6086886918
 01/25  13:00:00,452.861973446,75.6745995383,0.0,0.0,220.879908,151.653867033,514.270179772,421.204913284,48.3426,44.7226664888
 01/25  14:00:00,447.683641583,76.5595248091,0.0,0.0,220.879908,145.652643033,388.908445913,319.949305607,24.1713,44.7878403061
 01/25  15:00:00,515.616079714,76.9949438659,65.895458767,0.0,220.879908,145.652643033,266.674076106,206.954276676,24.1713,35.5484994299
 01/25  16:00:00,496.224061706,76.8619275198,53.6296614176,0.0,220.879908,137.835547516,180.033127886,139.5981305,4.83426,35.6007373856
 01/25  17:00:00,468.518675957,74.624292476,33.2825951384,0.0,220.879908,133.019064,69.8704504568,38.5184370195,4.83426,26.5177534373
 01/25  18:00:00,365.566116762,73.6434165174,9.78479893292,0.0,220.879908,53.238744,186.82420365,146.64061804,4.83426,35.3493256094
 01/25  19:00:00,369.910452018,73.5559775862,0.0,0.0,220.879908,53.238744,349.465029363,309.169027465,4.83426,35.4617418985
 01/25  20:00:00,370.673022729,73.5559775862,0.0,0.0,220.879908,53.238744,592.474094233,578.962227961,4.83426,8.67760627175
 01/25  21:00:00,371.057244212,73.5559775862,0.0,0.0,220.879908,53.238744,696.017686687,682.514935267,4.83426,8.66849141962
 01/25  22:00:00,117.802630129,0.0,0.0,0.0,43.513341876,52.539744,13.5026120757,0.0,4.83426,8.66835207571
 01/25  23:00:00,117.550677138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  24:00:00,118.585700725,0.0,0.0,0.0,43.513341876,52.539744,13.4627621391,0.0,4.83426,8.62850213908
 01/26  01:00:00,117.543114016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  02:00:00,117.537440082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  03:00:00,117.528799566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  04:00:00,121.411609504,0.562286689533,3.12622823453,0.0,43.513341876,52.539744,13.5813734348,0.131436159139,4.83426,8.61567727565
 01/26  05:00:00,186.828755489,4.43221440133,62.9272671539,0.0,43.513341876,52.539744,6.05702892289,1.20276892289,4.83426,0.02
 01/26  06:00:00,204.319685851,4.14555553501,80.8935174303,0.0,43.513341876,52.539744,6.56967936136,1.71541936136,4.83426,0.02
 01/26  07:00:00,194.258485683,73.5559775862,0.0,0.0,43.513341876,53.238744,1912.73342669,1907.87916669,4.83426,0.02
 01/26  08:00:00,362.53811427,73.5559775862,0.0,0.0,220.879908,53.238744,1712.29642997,1681.21350771,4.83426,26.2486622601
 01/26  09:00:00,445.872319273,73.5559775862,0.00335029893481,0.0,220.879908,145.652643033,1288.86067044,1226.19344381,36.25695,26.4102766294
 01/26  10:00:00,445.977270411,73.5749836236,0.00296509709359,0.0,220.879908,145.652643033,970.979877561,899.186163954,36.25695,35.536763607
 01/26  11:00:00,451.435778981,73.8939153628,0.00193019734491,0.0,220.879908,151.653867033,713.394268307,629.477400167,48.3426,35.5742681403
 01/26  12:00:00,452.842153439,74.7513364416,0.0,0.0,220.879908,151.653867033,485.381779305,401.349009021,48.3426,35.6901702841
 01/26  13:00:00,453.058652731,75.9629232708,0.0,0.0,220.879908,151.653867033,351.559146569,258.489944801,48.3426,44.7266017678
 01/26  14:00:00,543.381770502,77.0960685321,92.6827311445,0.0,220.879908,145.652643033,251.646986216,182.688039412,24.1713,44.7876468036
 01/26  15:00:00,557.45015135,77.7094038728,105.72923599,0.0,220.879908,145.652643033,149.460419366,89.7434980646,24.1713,35.5456213012
 01/26  16:00:00,602.953182034,77.9918139434,158.613693977,0.0,220.879908,137.835547516,88.5841824272,39.2504181077,4.83426,44.4995043196
 01/26  17:00:00,587.924820351,75.5926875823,151.111997003,0.0,220.879908,133.019064,49.3989131619,18.0444269258,4.83426,26.5202262361
 01/26  18:00:00,463.158479436,73.8495015389,105.210744306,0.0,220.879908,53.238744,83.9189312667,52.5656861078,4.83426,26.518985159
 01/26  19:00:00,399.225129591,73.5841134537,28.1633588784,0.0,220.879908,53.238744,174.107072386,133.8076106,4.83426,35.4652017861
 01/26  20:00:00,370.352549065,73.5559775862,0.0,0.0,220.879908,53.238744,348.619559555,335.107456375,4.83426,8.67784317995
 01/26  21:00:00,370.847602374,73.5559775862,0.0,0.0,220.879908,53.238744,658.481659149,644.979333683,4.83426,8.66806546658
 01/26  22:00:00,117.794035521,0.0,0.0,0.0,43.513341876,52.539744,13.5030167834,0.0,4.83426,8.66875678339
 01/26  23:00:00,117.562658525,0.0,0.0,0.0,43.513341876,52.539744,13.4719338819,0.0,4.83426,8.6376738819
 01/26  24:00:00,118.617783059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  01:00:00,117.60539513,0.0,0.0,0.0,43.513341876,52.539744,13.4508088809,0.0,4.83426,8.61654888087
 01/27  02:00:00,117.59413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  03:00:00,117.579437739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  04:00:00,117.565887316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  05:00:00,119.686692842,0.0,0.0,0.0,43.513341876,52.539744,13.4507331572,0.0,4.83426,8.61647315722
 01/27  06:00:00,119.347888246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  07:00:00,194.776602099,73.5559775862,0.0,0.0,43.513341876,53.238744,1567.66393812,1562.80967812,4.83426,0.02
 01/27  08:00:00,359.547300553,73.5559775862,0.0,0.0,220.879908,53.238744,1277.47105644,1255.13137181,4.83426,17.5054246326
 01/27  09:00:00,445.343892843,73.5559775862,0.0041699693268,0.0,220.879908,145.652643033,829.108579209,766.441297822,36.25695,26.4103313874
 01/27  10:00:00,451.331651245,73.7246901087,6.12028672239,0.0,220.879908,145.652643033,446.550962696,374.759351228,36.25695,35.5346614677
 01/27  11:00:00,541.733232546,74.6105353949,86.7037776171,0.0,220.879908,151.653867033,198.60065094,109.446184954,48.3426,40.8118659856
 01/27  12:00:00,717.563857119,76.2053224288,257.48149458,0.0,220.879908,151.653867033,88.7644453453,1.05759283879,48.3426,39.3642525065
 01/27  13:00:00,947.772333742,77.868519048,485.374304043,0.0,220.879908,151.653867033,93.0737773664,0.00112632948909,48.3426,44.7300510369
 01/27  14:00:00,1109.87427662,79.6094316459,651.513976565,0.0,220.879908,145.652643033,68.9709751341,0.0105280721294,24.1713,44.789147062
 01/27  15:00:00,1171.74362695,81.8078381099,713.677470407,0.0,220.879908,145.652643033,59.7176350653,0.0,24.1713,35.5463350653
 01/27  16:00:00,1175.78256438,83.4684919606,723.763287637,0.0,220.879908,137.835547516,40.4387086495,0.0,4.83426,35.6044486495
 01/27  17:00:00,1182.02187017,79.4739642958,739.280359781,0.0,220.879908,133.019064,40.1991818676,0.0139617149018,4.83426,35.3509601527
 01/27  18:00:00,891.435995214,75.372954609,530.401615043,0.0,220.879908,53.238744,31.3834994694,0.0295717458173,4.83426,26.5196677236
 01/27  19:00:00,617.987882469,73.9966108471,243.593522462,0.0,220.879908,53.238744,49.1305546488,8.82823605997,4.83426,35.4680585888
 01/27  20:00:00,508.765987951,73.6729638295,135.096496617,0.0,220.879908,53.238744,42.0938560785,28.5820215879,4.83426,8.67757449058
 01/27  21:00:00,477.378047089,73.6056469613,104.083426437,0.0,220.879908,53.238744,76.4563677399,62.9535005993,4.83426,8.6686071406
 01/27  22:00:00,117.784106201,0.0,0.0,0.0,43.513341876,52.539744,13.5027259465,0.0,4.83426,8.6684659465
 01/27  23:00:00,117.849483052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  24:00:00,118.779753002,0.0,0.0,0.0,43.513341876,52.539744,13.4630423142,0.0,4.83426,8.62878231421
 01/28  01:00:00,117.841514154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  02:00:00,117.825573539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  03:00:00,117.810221773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  04:00:00,117.760589335,0.0,0.0,0.0,43.513341876,52.539744,13.4447558412,0.0,4.83426,8.61049584123
 01/28  05:00:00,118.135961013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  06:00:00,118.082199522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  07:00:00,118.097681877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  08:00:00,106.018501622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  09:00:00,100.091817627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  10:00:00,100.176525249,0.0,0.0,0.0,43.513341876,52.539744,13.4507169312,0.0,4.83426,8.61645693123
 01/28  11:00:00,100.250154905,0.0,0.0,0.0,43.513341876,52.539744,13.5371024208,0.0,4.83426,8.70284242084
 01/28  12:00:00,101.180052263,0.0,0.0,0.0,43.513341876,52.539744,13.4806502688,0.0,4.83426,8.64639026877
 01/28  13:00:00,100.376665053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  14:00:00,100.527833307,0.0,0.0,0.0,43.513341876,52.539744,13.4746104955,0.0,4.83426,8.64035049545
 01/28  15:00:00,100.605026419,0.0,0.0,0.0,43.513341876,52.539744,13.4751749255,0.0,4.83426,8.64091492555
 01/28  16:00:00,100.589390512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  17:00:00,100.366122404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  18:00:00,103.301643964,0.0,0.0,0.0,43.513341876,52.539744,13.4446806208,0.0,4.83426,8.61042062084
 01/28  19:00:00,118.169349079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  20:00:00,118.653717797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  21:00:00,118.611830304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  22:00:00,118.351831713,0.0,0.0,0.0,43.513341876,52.539744,31.1496126964,0.0,4.83426,26.3153526964
 01/28  23:00:00,117.973361372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  24:00:00,118.819622194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  01:00:00,117.970702884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  02:00:00,117.958692564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  03:00:00,117.940295062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  04:00:00,117.920987944,0.0,0.0,0.0,43.513341876,52.539744,13.4447529057,0.0,4.83426,8.61049290568
 01/29  05:00:00,118.385435155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  06:00:00,118.338941816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  07:00:00,118.347522735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  08:00:00,106.255623896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  09:00:00,100.29722652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  10:00:00,100.409618048,0.0,0.0,0.0,43.513341876,52.539744,13.4508497109,0.0,4.83426,8.61658971093
 01/29  11:00:00,100.500974543,0.0,0.0,0.0,43.513341876,52.539744,13.5375115865,0.0,4.83426,8.70325158648
 01/29  12:00:00,101.391526256,0.0,0.0,0.0,43.513341876,52.539744,13.4810556529,0.0,4.83426,8.64679565287
 01/29  13:00:00,173.744793305,1.76993593671,70.0496520183,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  14:00:00,270.203846391,2.66925793903,164.790039164,0.0,43.513341876,52.539744,13.4813509411,0.0,4.83426,8.64709094114
 01/29  15:00:00,313.166765991,2.94245084882,207.05800303,0.0,43.513341876,52.539744,13.473454723,0.0,4.83426,8.63919472297
 01/29  16:00:00,225.048169886,1.72825529296,121.216925654,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  17:00:00,153.542657484,0.71532713864,51.7555759507,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  18:00:00,103.322104622,0.0,0.0,0.0,43.513341876,52.539744,13.4447646146,0.0,4.83426,8.6105046146
 01/29  19:00:00,118.164316152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  20:00:00,118.570775581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  21:00:00,118.451266927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  22:00:00,118.181013455,0.0,0.0,0.0,43.513341876,52.539744,31.1495057226,0.0,4.83426,26.3152457226
 01/29  23:00:00,117.795506295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  24:00:00,118.643414721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  01:00:00,117.72786811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  02:00:00,117.699229278,0.0,0.0,0.0,43.513341876,52.539744,13.4507407297,0.0,4.83426,8.61648072965
 01/30  03:00:00,117.669395926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  04:00:00,117.631713224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  05:00:00,118.04490052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  06:00:00,118.016679282,0.0,0.0,0.0,43.513341876,52.539744,5.73371982768,0.0,4.83426,0.899459827676
 01/30  07:00:00,193.910236512,73.5559775862,0.0,0.0,43.513341876,53.238744,1290.04469517,1277.47388581,4.83426,7.73654935385
 01/30  08:00:00,359.501797832,73.5559775862,0.0,0.0,220.879908,53.238744,1129.63724885,1107.29931976,4.83426,17.5036690812
 01/30  09:00:00,445.347208141,73.5758857571,0.00437879969117,0.0,220.879908,145.652643033,778.512918837,715.848596293,36.25695,26.4073725442
 01/30  10:00:00,445.152527558,74.0213623157,0.00388241015836,0.0,220.879908,145.652643033,434.909263207,363.117240058,36.25695,35.5350731494
 01/30  11:00:00,559.210260159,75.3102303664,104.194449196,0.0,220.879908,151.653867033,245.696404839,161.778807411,48.3426,35.574997428
 01/30  12:00:00,640.726445939,77.2794280614,182.038791315,0.0,220.879908,151.653867033,109.34009091,16.380733104,48.3426,44.6167578058
 01/30  13:00:00,789.081341954,78.9510266227,329.21376616,0.0,220.879908,151.653867033,93.0602732024,0.0,48.3426,44.7176732024
 01/30  14:00:00,881.447309821,80.7420891632,425.5578351,0.0,220.879908,145.652643033,67.409709623,0.00603564216649,24.1713,43.2323739808
 01/30  15:00:00,986.560572408,82.6841198381,528.545967996,0.0,220.879908,145.652643033,61.2562874724,0.0,24.1713,37.0849874724
 01/30  16:00:00,1067.86561046,83.8144271256,616.453039736,0.0,220.879908,137.835547516,40.4454790601,0.00999034916476,4.83426,35.6012287109
 01/30  17:00:00,999.993682754,79.3428210358,558.285864169,0.0,220.879908,133.019064,31.3658780131,0.0156645265449,4.83426,26.5159534865
 01/30  18:00:00,691.048412718,75.2707269119,330.752739471,0.0,220.879908,53.238744,40.5432248859,0.353369119973,4.83426,35.355595766
 01/30  19:00:00,543.186582958,74.0795271588,169.702884523,0.0,220.879908,53.238744,64.0423764949,23.7458034616,4.83426,35.4623130333
 01/30  20:00:00,441.013436459,73.6921059513,68.4452347821,0.0,220.879908,53.238744,95.1878316106,81.6756720738,4.83426,8.67789953685
 01/30  21:00:00,370.301630069,73.6002061003,0.0,0.0,220.879908,53.238744,179.245160142,165.742258753,4.83426,8.66864138877
 01/30  22:00:00,117.94170165,0.0,0.0,0.0,43.513341876,52.539744,13.5027605046,0.0,4.83426,8.66850050458
 01/30  23:00:00,117.66885169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  24:00:00,118.668749906,0.0,0.0,0.0,43.513341876,52.539744,13.4627626321,0.0,4.83426,8.62850263214
 01/31  01:00:00,117.674723584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  02:00:00,117.678667005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  03:00:00,117.665676169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  04:00:00,117.644732385,0.0,0.0,0.0,43.513341876,52.539744,13.4508466769,0.0,4.83426,8.61658667688
 01/31  05:00:00,119.759759357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  06:00:00,119.431207833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  07:00:00,194.56063195,73.5559775862,0.00193534606132,0.0,43.513341876,53.238744,1269.16426993,1264.31000993,4.83426,0.02
 01/31  08:00:00,358.865860093,73.5559775862,0.0,0.0,220.879908,53.238744,966.551573581,935.469043051,4.83426,26.2482705303
 01/31  09:00:00,444.686558076,73.5584289701,0.00225471297148,0.0,220.879908,145.652643033,586.312648255,523.649701041,36.25695,26.4059972144
 01/31  10:00:00,457.987230082,73.7795429622,12.409003315,0.0,220.879908,145.652643033,361.446174981,289.657352559,36.25695,35.5318724219
 01/31  11:00:00,502.91786061,74.3063064646,48.9524620948,0.0,220.879908,151.653867033,233.209263768,149.292720596,48.3426,35.5739431719
 01/31  12:00:00,618.981019204,74.9552788076,162.590405342,0.0,220.879908,151.653867033,95.2376144448,11.1976843114,48.3426,35.6973301334
 01/31  13:00:00,775.271466294,75.8019064358,318.447266319,0.0,220.879908,151.653867033,93.0637942442,0.0,48.3426,44.7211942442
 01/31  14:00:00,789.385927709,76.1090366219,338.272409902,0.0,220.879908,145.652643033,68.9725461955,0.0122226412123,24.1713,44.7890235543
 01/31  15:00:00,802.572733086,76.1181754735,351.363123637,0.0,220.879908,145.652643033,59.7217343347,0.0,24.1713,35.5504343347
 01/31  16:00:00,841.690480774,76.3556911416,398.00464691,0.0,220.879908,137.835547516,40.4378875947,0.00523123577219,4.83426,35.5983963589
 01/31  17:00:00,767.127202878,74.1415577526,330.941419656,0.0,220.879908,133.019064,40.2055214334,0.0214087260418,4.83426,35.3498527074
 01/31  18:00:00,624.140129901,73.5978017619,264.85800095,0.0,220.879908,53.238744,31.3500451003,0.0,4.83426,26.5157851003
 01/31  19:00:00,615.798612647,73.571621385,240.219029948,0.0,220.879908,53.238744,40.3718220554,0.0732540974207,4.83426,35.464307958
 01/31  20:00:00,575.518936288,73.5599125508,199.684111513,0.0,220.879908,53.238744,13.7384064614,0.226223708288,4.83426,8.67792275309
 01/31  21:00:00,560.481862346,73.5559775862,185.367475495,0.0,220.879908,53.238744,26.3715975765,12.8693367996,4.83426,8.66800077685
 01/31  22:00:00,117.913156214,0.0,0.0,0.0,43.513341876,52.539744,13.5027446764,0.0,4.83426,8.66848467638
 01/31  23:00:00,117.955598744,0.0,0.0,0.0,43.513341876,52.539744,13.4720193019,0.0,4.83426,8.63775930185
 01/31  24:00:00,118.875414004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  01:00:00,117.94115383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  02:00:00,117.906843637,0.0,0.0,0.0,43.513341876,52.539744,13.4507718802,0.0,4.83426,8.61651188025
 02/01  03:00:00,117.8669622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  04:00:00,117.827828348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  05:00:00,118.21567281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  06:00:00,118.143324944,0.0,0.0,0.0,43.513341876,52.539744,13.4506899986,0.0,4.83426,8.61642999858
 02/01  07:00:00,193.146680678,73.5559775862,0.00272510024026,0.0,43.513341876,53.238744,1025.32772534,1020.47346534,4.83426,0.02
 02/01  08:00:00,359.104011239,73.5559775862,0.0,0.0,220.879908,53.238744,984.076412258,961.736817915,4.83426,17.5053343433
 02/01  09:00:00,445.913864446,73.5559775862,0.00190656365499,0.0,220.879908,145.652643033,885.481170037,822.817003646,36.25695,26.4072163906
 02/01  10:00:00,446.072763673,73.6939515057,0.00241917465059,0.0,220.879908,145.652643033,840.199189702,768.406462228,36.25695,35.5357774741
 02/01  11:00:00,452.329138423,74.3094795455,0.00178189610851,0.0,220.879908,151.653867033,777.22198736,693.31034827,48.3426,35.5690390902
 02/01  12:00:00,454.004590182,75.3185992857,0.0,0.0,220.879908,151.653867033,697.948825962,604.999516156,48.3426,44.6067098065
 02/01  13:00:00,453.782048291,76.2449142451,0.0,0.0,220.879908,151.653867033,651.306170499,558.243138331,48.3426,44.7204321682
 02/01  14:00:00,448.61622803,77.191359003,0.0,0.0,220.879908,145.652643033,610.156335049,541.197621551,24.1713,44.7874134986
 02/01  15:00:00,449.296053401,77.9922016541,0.0,0.0,220.879908,145.652643033,552.936829293,493.218886919,24.1713,35.5466423741
 02/01  16:00:00,441.543258263,78.0778663774,0.0,0.0,220.879908,137.835547516,507.879113256,467.446113985,4.83426,35.5987392713
 02/01  17:00:00,433.915958533,75.400384317,0.0,0.0,220.879908,133.019064,452.750744376,421.400138681,4.83426,26.5163456959
 02/01  18:00:00,355.573531097,73.7852327145,0.0,0.0,220.879908,53.238744,588.378724314,548.197083891,4.83426,35.3473804229
 02/01  19:00:00,370.906143915,73.5576754958,0.0,0.0,220.879908,53.238744,720.815418646,680.516963112,4.83426,35.4641955342
 02/01  20:00:00,371.602823992,73.5559775862,0.0,0.0,220.879908,53.238744,777.559093786,764.047566656,4.83426,8.67726713048
 02/01  21:00:00,371.541455179,73.5559775862,0.0,0.0,220.879908,53.238744,898.248212608,884.745798284,4.83426,8.66815432341
 02/01  22:00:00,117.687064839,0.0,0.0,0.0,43.513341876,52.539744,13.5022708751,0.0,4.83426,8.66801087506
 02/01  23:00:00,117.464261411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  24:00:00,118.565626309,0.0,0.0,0.0,43.513341876,52.539744,13.4629346334,0.0,4.83426,8.62867463344
 02/02  01:00:00,117.526234707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  02:00:00,117.532154965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  03:00:00,127.151945585,0.641676437935,8.7508968829,0.0,43.513341876,52.539744,4.9684150057,0.114155005704,4.83426,0.02
 02/02  04:00:00,189.700190436,3.60533093169,67.3164909688,0.0,43.513341876,52.539744,14.2944654381,0.84524717501,4.83426,8.6149582631
 02/02  05:00:00,203.179743286,3.64103921915,80.3829415511,0.0,43.513341876,52.539744,6.1588267871,1.3045667871,4.83426,0.02
 02/02  06:00:00,233.248110721,9.50816390932,104.252344918,0.0,43.513341876,52.539744,8.81659776608,3.96233776608,4.83426,0.02
 02/02  07:00:00,194.369716545,73.5559775862,0.0,0.0,43.513341876,53.238744,2102.98122251,2098.12696251,4.83426,0.02
 02/02  08:00:00,359.558953306,73.5559775862,0.0,0.0,220.879908,53.238744,1816.88586904,1785.80456228,4.83426,26.2470467589
 02/02  09:00:00,445.8446903,73.5559775862,0.00142142497163,0.0,220.879908,145.652643033,1475.92885518,1413.2667712,36.25695,26.4051339758
 02/02  10:00:00,445.873113541,73.5559775862,0.00196664622461,0.0,220.879908,145.652643033,1313.5443303,1241.75384491,36.25695,35.5335353972
 02/02  11:00:00,451.894596234,73.5593515294,0.00134511745515,0.0,220.879908,151.653867033,1194.91590892,1110.99771343,48.3426,35.575595483
 02/02  12:00:00,453.09116935,73.7242373994,0.0,0.0,220.879908,151.653867033,1055.73482977,971.705660896,48.3426,35.6865688719
 02/02  13:00:00,452.458522208,74.091050176,0.0,0.0,220.879908,151.653867033,982.065671328,889.001810309,48.3426,44.721261019
 02/02  14:00:00,447.08925057,74.6738754556,0.0,0.0,220.879908,145.652643033,918.99089029,850.033452736,24.1713,44.786137554
 02/02  15:00:00,447.561571763,75.1539749548,0.0,0.0,220.879908,145.652643033,845.928771273,786.215105149,24.1713,35.5423661243
 02/02  16:00:00,439.475932593,74.9295983417,0.0,0.0,220.879908,137.835547516,777.680984937,737.249299487,4.83426,35.5974254503
 02/02  17:00:00,433.138625205,73.6647946701,0.0,0.0,220.879908,133.019064,694.385917282,654.200611213,4.83426,35.3510460694
 02/02  18:00:00,356.215329647,73.5559775862,0.0,0.0,220.879908,53.238744,815.690397829,784.339637017,4.83426,26.5165008119
 02/02  19:00:00,371.157993935,73.5559775862,0.0,0.0,220.879908,53.238744,904.828585129,864.533541471,4.83426,35.4607836579
 02/02  20:00:00,371.554753593,73.5559775862,0.0,0.0,220.879908,53.238744,963.041732524,949.530454576,4.83426,8.67701794787
 02/02  21:00:00,371.521529967,73.5559775862,0.0,0.0,220.879908,53.238744,1055.13382628,1041.63118381,4.83426,8.66838247182
 02/02  22:00:00,117.627345197,0.0,0.0,0.0,43.513341876,52.539744,13.5029520812,0.0,4.83426,8.66869208116
 02/02  23:00:00,117.423293785,0.0,0.0,0.0,43.513341876,52.539744,13.4717829255,0.0,4.83426,8.63752292551
 02/02  24:00:00,118.533947648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,165.828598904,2.02740719635,45.5918073364,0.0,43.513341876,52.539744,5.39915698082,0.544896980823,4.83426,0.02
 02/03  02:00:00,238.217140421,5.26416520162,113.694956285,0.0,43.513341876,52.539744,14.9830301589,1.53213322175,4.83426,8.61663693719
 02/03  03:00:00,219.601121496,4.6309156075,96.0083195019,0.0,43.513341876,52.539744,7.05036797063,2.19610797063,4.83426,0.02
 02/03  04:00:00,227.104741618,5.26416520162,102.772897565,0.0,43.513341876,52.539744,8.40039431064,3.54613431064,4.83426,0.02
 02/03  05:00:00,214.476650768,7.56581942957,85.9607280006,0.0,43.513341876,52.539744,13.0595695112,8.20530951122,4.83426,0.02
 02/03  06:00:00,223.198178001,10.8078724211,91.6655592948,0.0,43.513341876,52.539744,25.2396602392,11.7887346334,4.83426,8.61666560586
 02/03  07:00:00,195.335380995,73.5559775862,0.0,0.0,43.513341876,53.238744,2220.24291398,2215.38865398,4.83426,0.02
 02/03  08:00:00,359.631397012,73.5559775862,0.0,0.0,220.879908,53.238744,1766.72808002,1744.38793608,4.83426,17.5058839331
 02/03  09:00:00,445.875274106,73.5559775862,0.00196079544007,0.0,220.879908,145.652643033,1347.56236309,1284.89782031,36.25695,26.4075927841
 02/03  10:00:00,445.941957242,73.5559775862,0.00254374666535,0.0,220.879908,145.652643033,1084.26932402,1012.48315803,36.25695,35.529215981
 02/03  11:00:00,451.496680555,73.5723391519,0.00167419258236,0.0,220.879908,151.653867033,834.568175293,750.655538389,48.3426,35.5700369036
 02/03  12:00:00,451.99706255,73.8762545883,0.0,0.0,220.879908,151.653867033,563.336593172,470.387005398,48.3426,44.6069877745
 02/03  13:00:00,451.54082929,74.4693259945,0.0,0.0,220.879908,151.653867033,442.779950159,349.721014939,48.3426,44.7163352203
 02/03  14:00:00,445.969605419,74.8791720881,0.0,0.0,220.879908,145.652643033,387.852737818,318.896335271,24.1713,44.7851025471
 02/03  15:00:00,446.097178067,75.0251376258,0.0,0.0,220.879908,145.652643033,321.137316248,261.419358973,24.1713,35.5466572751
 02/03  16:00:00,438.385241895,75.1756813749,0.0,0.0,220.879908,137.835547516,246.400547708,205.967784006,4.83426,35.5985037016
 02/03  17:00:00,432.056305569,73.9088310079,0.0,0.0,220.879908,133.019064,159.215324017,127.864800894,4.83426,26.5162631229
 02/03  18:00:00,351.916900173,73.5564710947,0.0,0.0,220.879908,53.238744,281.227836929,241.044467956,4.83426,35.3491089723
 02/03  19:00:00,369.857760904,73.5559775862,0.0,0.0,220.879908,53.238744,307.864828111,267.569933363,4.83426,35.4606347481
 02/03  20:00:00,369.835902968,73.5559775862,0.0,0.0,220.879908,53.238744,293.048547756,279.536939786,4.83426,8.67734797031
 02/03  21:00:00,369.835889153,73.5559775862,0.0,0.0,220.879908,53.238744,308.118670161,294.616172952,4.83426,8.66823720943
 02/03  22:00:00,117.592335373,0.0,0.0,0.0,43.513341876,52.539744,13.5023472324,0.0,4.83426,8.66808723244
 02/03  23:00:00,117.67512341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  24:00:00,118.670001101,0.0,0.0,0.0,43.513341876,52.539744,13.4630387462,0.0,4.83426,8.62877874624
 02/04  01:00:00,117.730950802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
