Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/04  02:00:00,117.738153774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  03:00:00,117.730352017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  04:00:00,117.714600578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  05:00:00,118.12128619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  06:00:00,118.072178708,0.0,0.0,0.0,43.513341876,52.539744,13.444796038,0.0,4.83426,8.61053603798
 02/04  07:00:00,118.089767342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  08:00:00,106.010303406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  09:00:00,100.029856398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  10:00:00,100.05001594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  11:00:00,100.031603923,0.0,0.0,0.0,43.513341876,52.539744,22.2200333185,0.0,4.83426,17.3857733185
 02/04  12:00:00,100.899346862,0.0,0.0,0.0,43.513341876,52.539744,13.4805782574,0.0,4.83426,8.64631825737
 02/04  13:00:00,99.9602809902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  14:00:00,100.031134798,0.0,0.0,0.0,43.513341876,52.539744,13.4750121209,0.0,4.83426,8.6407521209
 02/04  15:00:00,100.051750203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  16:00:00,100.019176924,0.0,0.0,0.0,43.513341876,52.539744,13.474881363,0.0,4.83426,8.64062136295
 02/04  17:00:00,99.8066987123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  18:00:00,99.7919616808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  19:00:00,117.706584819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  20:00:00,118.126921741,0.0,0.0,0.0,43.513341876,52.539744,13.4447448753,0.0,4.83426,8.6104848753
 02/04  21:00:00,118.091457963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  22:00:00,117.883106052,0.0,0.0,0.0,43.513341876,52.539744,22.3843888355,0.0,4.83426,17.5501288355
 02/04  23:00:00,117.546418285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  24:00:00,175.031678893,2.52119798686,53.1994648132,0.0,43.513341876,52.539744,15.5337516924,2.08895550151,4.83426,8.61053619089
 02/05  01:00:00,178.298298808,2.64609550014,57.2873449812,0.0,43.513341876,52.539744,7.3322107962,2.4779507962,4.83426,0.02
 02/05  02:00:00,210.948363503,4.01942645605,88.1470735891,0.0,43.513341876,52.539744,8.54817084387,3.69391084387,4.83426,0.02
 02/05  03:00:00,218.617329472,4.61436356342,95.0882504928,0.0,43.513341876,52.539744,9.71887307939,4.86461307939,4.83426,0.02
 02/05  04:00:00,206.251980362,4.14555553501,83.3481293612,0.0,43.513341876,52.539744,9.77257289171,4.91831289171,4.83426,0.02
 02/05  05:00:00,227.083422372,5.24500895825,102.352604215,0.0,43.513341876,52.539744,11.8842509202,7.02999092019,4.83426,0.02
 02/05  06:00:00,202.302635227,4.14555553501,79.0358859498,0.0,43.513341876,52.539744,20.2285547916,6.78414082872,4.83426,8.61015396288
 02/05  07:00:00,224.770141638,5.37113803721,99.9227880782,0.0,43.513341876,52.539744,14.8597029266,10.0054429266,4.83426,0.02
 02/05  08:00:00,183.912304279,3.89329737708,73.0362052632,0.0,43.513341876,52.539744,11.6737318559,6.81947185588,4.83426,0.02
 02/05  09:00:00,202.875665401,5.11887987928,96.4035200462,0.0,43.513341876,52.539744,13.1317127726,8.27745277262,4.83426,0.02
 02/05  10:00:00,160.797540256,3.02448273704,56.992323912,0.0,43.513341876,52.539744,9.0470261024,4.1927661024,4.83426,0.02
 02/05  11:00:00,115.450812105,0.714507735621,14.5979718494,0.0,43.513341876,52.539744,22.9693166595,0.748665240266,4.83426,17.3863914192
 02/05  12:00:00,100.823363304,0.0,0.0,0.0,43.513341876,52.539744,13.4808661047,0.0,4.83426,8.64660610471
 02/05  13:00:00,99.8844603527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  14:00:00,99.9630783591,0.0,0.0,0.0,43.513341876,52.539744,13.4809457312,0.0,4.83426,8.64668573121
 02/05  15:00:00,99.9903097144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  16:00:00,99.96628107,0.0,0.0,0.0,43.513341876,52.539744,13.4750824919,0.0,4.83426,8.64082249194
 02/05  17:00:00,99.76431413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  18:00:00,99.7604215148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  19:00:00,117.683741629,0.0,0.0,0.0,43.513341876,52.539744,13.4447191968,0.0,4.83426,8.61045919683
 02/05  20:00:00,118.109629011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  21:00:00,158.46806306,1.80013180052,38.0498588763,0.0,43.513341876,52.539744,6.72430722952,1.87004722952,4.83426,0.02
 02/05  22:00:00,180.654412494,2.88426474535,59.0714572643,0.0,43.513341876,52.539744,26.5531121805,4.16755845756,4.83426,17.551293723
 02/05  23:00:00,209.374128238,4.31312977873,86.3036044557,0.0,43.513341876,52.539744,20.7778152717,7.33304985513,4.83426,8.61050541662
 02/05  24:00:00,211.294262711,4.50985385918,87.0469142009,0.0,43.513341876,52.539744,14.3925541758,9.53829417583,4.83426,0.02
 02/06  01:00:00,216.385955589,5.00683971304,92.4730962301,0.0,43.513341876,52.539744,17.8627511075,13.0084911075,4.83426,0.02
 02/06  02:00:00,202.389705306,4.38372478022,79.2834762072,0.0,43.513341876,52.539744,19.4107969359,14.5565369359,4.83426,0.02
 02/06  03:00:00,214.351929026,5.13296879201,90.3193551977,0.0,43.513341876,52.539744,32.0751811362,18.6242843412,4.83426,8.61663679508
 02/06  04:00:00,203.295218778,4.63598293815,79.9152372653,0.0,43.513341876,52.539744,25.3721618572,20.5179018572,4.83426,0.02
 02/06  05:00:00,213.415848855,5.25909787097,88.8419237275,0.0,43.513341876,52.539744,30.223464403,25.369204403,4.83426,0.02
 02/06  06:00:00,201.405375507,4.63598293815,77.6553779155,0.0,43.513341876,52.539744,31.9142921273,27.0600321273,4.83426,0.02
 02/06  07:00:00,194.937573825,73.5559775862,0.000848356641202,0.0,43.513341876,53.238744,1998.33156825,1984.88086789,4.83426,8.61644035296
 02/06  08:00:00,359.821078588,73.5559775862,0.0,0.0,220.879908,53.238744,1446.23972679,1423.90082836,4.83426,17.5046384265
 02/06  09:00:00,446.030896572,73.5559775862,0.00225302618284,0.0,220.879908,145.652643033,1174.22452095,1111.56045443,36.25695,26.4071165207
 02/06  10:00:00,446.049740361,73.5559775862,0.00314543340279,0.0,220.879908,145.652643033,1045.73906849,973.948230255,36.25695,35.5338882309
 02/06  11:00:00,451.843069973,73.5559775862,0.00208929157194,0.0,220.879908,151.653867033,936.461786084,852.548448699,48.3426,35.5707373843
 02/06  12:00:00,452.290532958,73.5559775862,0.0,0.0,220.879908,151.653867033,797.465962443,713.43750783,48.3426,35.6858546131
 02/06  13:00:00,451.087408389,73.5559775862,0.0,0.0,220.879908,151.653867033,740.008296876,646.945441753,48.3426,44.7202551234
 02/06  14:00:00,445.021608827,73.5559775862,0.0,0.0,220.879908,145.652643033,706.412889732,637.461143674,24.1713,44.7804460584
 02/06  15:00:00,444.932825428,73.5559775862,0.0,0.0,220.879908,145.652643033,660.120142378,600.408240012,24.1713,35.5406023655
 02/06  16:00:00,437.037835211,73.5559775862,0.0,0.0,220.879908,137.835547516,581.385235586,535.144987429,4.83426,41.4059881567
 02/06  17:00:00,431.984904168,73.5559775862,0.0,0.0,220.879908,133.019064,455.398800488,420.98862942,4.83426,29.5759110679
 02/06  18:00:00,352.203160881,73.5559775862,0.0,0.0,220.879908,53.238744,538.41927626,507.071747018,4.83426,26.513269242
 02/06  19:00:00,370.166367492,73.5559775862,0.0,0.0,220.879908,53.238744,576.895701235,536.602655526,4.83426,35.4587857088
 02/06  20:00:00,370.620573857,73.5559775862,0.0,0.0,220.879908,53.238744,585.966525725,572.455281561,4.83426,8.67698416369
 02/06  21:00:00,370.650978446,73.5559775862,0.0,0.0,220.879908,53.238744,622.926607375,609.423994827,4.83426,8.66835254785
 02/06  22:00:00,117.862502003,0.0,0.0,0.0,43.513341876,52.539744,13.5025136166,0.0,4.83426,8.6682536166
 02/06  23:00:00,117.632893227,0.0,0.0,0.0,43.513341876,52.539744,13.471786548,0.0,4.83426,8.63752654802
 02/06  24:00:00,118.634243847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  01:00:00,117.688323591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  02:00:00,117.68399093,0.0,0.0,0.0,43.513341876,52.539744,13.4506420623,0.0,4.83426,8.61638206227
 02/07  03:00:00,117.679252565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  04:00:00,117.677468136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  05:00:00,119.800091934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  06:00:00,119.468346894,0.0,0.0,0.0,43.513341876,52.539744,13.4508250395,0.0,4.83426,8.61656503946
 02/07  07:00:00,193.560869306,73.5559775862,0.0,0.0,43.513341876,53.238744,972.809835064,967.955575064,4.83426,0.02
 02/07  08:00:00,358.371019022,73.5559775862,0.0,0.0,220.879908,53.238744,837.845507157,815.50611478,4.83426,17.5051323769
 02/07  09:00:00,444.740934668,73.5559775862,0.0028836998877,0.0,220.879908,145.652643033,674.095301645,611.43439365,36.25695,26.403957995
 02/07  10:00:00,444.739641855,73.5559775862,0.00400354463858,0.0,220.879908,145.652643033,576.007806669,504.22490419,36.25695,35.5259524791
 02/07  11:00:00,450.710737393,73.5559775862,0.00278806238118,0.0,220.879908,151.653867033,460.487843339,376.578723955,48.3426,35.5665193842
 02/07  12:00:00,513.677576488,73.5559775862,60.7263346286,0.0,220.879908,151.653867033,329.956229652,237.011809732,48.3426,44.6018199201
 02/07  13:00:00,518.431009194,73.5924584198,64.6521017998,0.0,220.879908,151.653867033,229.256734091,136.199555427,48.3426,44.7145786631
 02/07  14:00:00,558.021310377,74.463157431,108.77949783,0.0,220.879908,145.652643033,124.907726389,55.9545136469,24.1713,44.7819127425
 02/07  15:00:00,655.778112024,75.4558788789,204.951665486,0.0,220.879908,145.652643033,61.0519540242,1.3387566092,24.1713,35.541897415
 02/07  16:00:00,678.782070711,75.9586124601,235.169640028,0.0,220.879908,137.835547516,46.931673158,6.50020685566,4.83426,35.5972063023
 02/07  17:00:00,585.371222856,74.2318236247,148.777450226,0.0,220.879908,133.019064,51.3056057028,19.9575184076,4.83426,26.5138272952
 02/07  18:00:00,424.22515274,73.5859224753,68.2920338775,0.0,220.879908,53.238744,113.644562812,73.4634042772,4.83426,35.3468985343
 02/07  19:00:00,380.493106101,73.5559775862,9.33217414016,0.0,220.879908,53.238744,187.904683913,147.611805277,4.83426,35.4586186355
 02/07  20:00:00,369.906447995,73.5559775862,0.0,0.0,220.879908,53.238744,269.612525319,256.100551964,4.83426,8.677713355
 02/07  21:00:00,369.953024251,73.5559775862,0.0,0.0,220.879908,53.238744,405.994621617,392.491900114,4.83426,8.66846150372
 02/07  22:00:00,117.601657016,0.0,0.0,0.0,43.513341876,52.539744,13.5025556613,0.0,4.83426,8.66829566132
 02/07  23:00:00,117.663029992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  24:00:00,118.648770274,0.0,0.0,0.0,43.513341876,52.539744,13.4626797504,0.0,4.83426,8.62841975035
 02/08  01:00:00,117.689545098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  02:00:00,117.675463438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  03:00:00,117.656035858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  04:00:00,117.638430557,0.0,0.0,0.0,43.513341876,52.539744,13.4507793217,0.0,4.83426,8.61651932171
 02/08  05:00:00,118.052721833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  06:00:00,118.010919396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  07:00:00,194.020577755,73.5559775862,0.0,0.0,43.513341876,53.238744,1501.66001952,1496.80575952,4.83426,0.02
 02/08  08:00:00,359.552543045,73.5559775862,0.0,0.0,220.879908,53.238744,1167.35089855,1136.26955045,4.83426,26.2470880988
 02/08  09:00:00,445.918067795,73.5559775862,0.00226735878896,0.0,220.879908,145.652643033,934.025270062,871.365508308,36.25695,26.4028117542
 02/08  10:00:00,445.611851194,73.5559775862,0.00299641784136,0.0,220.879908,145.652643033,845.017551953,773.234891296,36.25695,35.5257106574
 02/08  11:00:00,451.301803636,73.5559775862,0.00213711557297,0.0,220.879908,151.653867033,790.535446549,706.625814323,48.3426,35.5670322264
 02/08  12:00:00,452.030329129,73.5559775862,0.0,0.0,220.879908,151.653867033,705.832402536,621.801478398,48.3426,35.6883241375
 02/08  13:00:00,450.967170453,73.5563791168,0.0,0.0,220.879908,151.653867033,671.378328089,578.321792065,48.3426,44.7139360233
 02/08  14:00:00,444.950540736,73.5725354069,0.0,0.0,220.879908,145.652643033,645.277985705,576.323002327,24.1713,44.7836833783
 02/08  15:00:00,444.900732647,73.5903350228,0.0,0.0,220.879908,145.652643033,604.553550713,544.840686779,24.1713,35.5415639344
 02/08  16:00:00,437.060082071,73.635234855,0.0,0.0,220.879908,137.835547516,522.019117753,481.589066848,4.83426,35.5957909053
 02/08  17:00:00,431.917340302,73.5559775862,0.0,0.0,220.879908,133.019064,403.725496259,363.547380562,4.83426,35.3438556973
 02/08  18:00:00,352.129192139,73.5559775862,0.0,0.0,220.879908,53.238744,477.897954887,446.550918158,4.83426,26.5127767294
 02/08  19:00:00,370.224510942,73.5559775862,0.0,0.0,220.879908,53.238744,591.910673774,551.618608763,4.83426,35.4578050109
 02/08  20:00:00,371.232985067,73.5559775862,0.0,0.0,220.879908,53.238744,728.328519975,714.816741246,4.83426,8.67751872872
 02/08  21:00:00,371.637222663,73.5559775862,0.0,0.0,220.879908,53.238744,799.654888754,786.153485209,4.83426,8.66714354561
 02/08  22:00:00,117.768415559,0.0,0.0,0.0,43.513341876,52.539744,13.5026497243,0.0,4.83426,8.6683897243
 02/08  23:00:00,117.537281795,0.0,0.0,0.0,43.513341876,52.539744,13.4716404709,0.0,4.83426,8.63738047088
 02/08  24:00:00,118.585218122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  01:00:00,117.58306523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  02:00:00,117.591704855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  03:00:00,117.59229801,0.0,0.0,0.0,43.513341876,52.539744,13.4505183348,0.0,4.83426,8.61625833484
 02/09  04:00:00,117.600782982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  05:00:00,118.044536459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  06:00:00,118.032828808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  07:00:00,193.33029986,73.5559775862,0.0,0.0,43.513341876,53.238744,1161.06759799,1147.616824,4.83426,8.61651399047
 02/09  08:00:00,358.523396424,73.5559775862,0.0,0.0,220.879908,53.238744,935.257021873,912.919590126,4.83426,17.503171747
 02/09  09:00:00,444.774097442,73.5559775862,0.00283292939384,0.0,220.879908,145.652643033,698.946592392,636.282416961,36.25695,26.4072254304
 02/09  10:00:00,444.747190985,73.5559775862,0.00407851141456,0.0,220.879908,145.652643033,577.053382036,505.271458724,36.25695,35.5249733118
 02/09  11:00:00,450.727703562,73.5559775862,0.00294046547064,0.0,220.879908,151.653867033,466.218523889,382.307160738,48.3426,35.5687631513
 02/09  12:00:00,459.537652554,73.5559775862,6.54867004553,0.0,220.879908,151.653867033,337.352520209,244.415848142,48.3426,44.5940720674
 02/09  13:00:00,476.625912602,73.5559775862,22.6617206478,0.0,220.879908,151.653867033,271.609387684,187.494814781,48.3426,35.7719729025
 02/09  14:00:00,484.538540784,73.5591692698,36.130465417,0.0,220.879908,145.652643033,258.405919138,189.455277044,24.1713,44.7793420936
 02/09  15:00:00,497.177809339,73.5944199312,48.4716534235,0.0,220.879908,145.652643033,222.638229032,162.927184107,24.1713,35.5397449258
 02/09  16:00:00,497.054920788,73.7251664278,55.8892949988,0.0,220.879908,137.835547516,171.254120503,121.932874224,4.83426,44.4869862799
 02/09  17:00:00,484.23406047,73.5559775862,48.4815872192,0.0,220.879908,133.019064,64.622725224,33.2728752403,4.83426,26.5155899837
 02/09  18:00:00,403.809917828,73.5559775862,48.2010442965,0.0,220.879908,53.238744,120.751020404,89.4043469717,4.83426,26.5124134323
 02/09  19:00:00,441.578302817,73.5559775862,68.0368368425,0.0,220.879908,53.238744,131.635899127,91.3444431711,4.83426,35.4571959562
 02/09  20:00:00,491.955646147,73.5559775862,117.690579854,0.0,220.879908,53.238744,96.2297857445,82.7184507619,4.83426,8.67707498263
 02/09  21:00:00,549.074712593,73.5559775862,174.491483125,0.0,220.879908,53.238744,94.4030089679,80.9003015202,4.83426,8.66844744768
 02/09  22:00:00,118.225373084,0.0,0.0,0.0,43.513341876,52.539744,13.5025359228,0.0,4.83426,8.66827592277
 02/09  23:00:00,117.932157916,0.0,0.0,0.0,43.513341876,52.539744,13.4719137424,0.0,4.83426,8.63765374236
 02/09  24:00:00,118.849782395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  01:00:00,117.951257243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  02:00:00,117.945069298,0.0,0.0,0.0,43.513341876,52.539744,13.4507996685,0.0,4.83426,8.61653966852
 02/10  03:00:00,117.940851538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  04:00:00,117.933264206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  05:00:00,120.257417317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  06:00:00,119.880939237,0.0,0.0,0.0,43.513341876,52.539744,13.4506845964,0.0,4.83426,8.61642459635
 02/10  07:00:00,300.617732559,73.5559775862,104.381325928,0.0,43.513341876,53.238744,338.056235287,333.201975287,4.83426,0.02
 02/10  08:00:00,456.937930977,73.5559775862,95.4700099662,0.0,220.879908,53.238744,248.842524143,226.503630478,4.83426,17.5046336645
 02/10  09:00:00,556.544772528,73.5842101905,108.199536036,0.0,220.879908,145.652643033,144.197907663,81.5347541723,36.25695,26.4062034912
 02/10  10:00:00,549.82198759,74.0433469037,101.063079699,0.0,220.879908,145.652643033,176.43041447,104.650088842,36.25695,35.5233756276
 02/10  11:00:00,521.407279187,74.8932751516,66.0240013866,0.0,220.879908,151.653867033,247.085079208,163.178998976,48.3426,35.5634802325
 02/10  12:00:00,472.066858023,75.6193204224,16.8044281558,0.0,220.879908,151.653867033,289.496847045,196.55699096,48.3426,44.5972560847
 02/10  13:00:00,453.278949822,76.0663182118,0.0,0.0,220.879908,151.653867033,454.184908421,361.132874157,48.3426,44.7094342634
 02/10  14:00:00,446.991749069,75.4531339814,0.0,0.0,220.879908,145.652643033,752.751687742,683.804173162,24.1713,44.7762145806
 02/10  15:00:00,446.721067095,74.3521286646,0.0,0.0,220.879908,145.652643033,918.68468994,858.975738834,24.1713,35.5376511059
 02/10  16:00:00,438.423873212,73.8514872976,0.0,0.0,220.879908,137.835547516,863.900968072,823.473089363,4.83426,35.5936187082
 02/10  17:00:00,433.01120082,73.5559775862,0.0,0.0,220.879908,133.019064,834.715084847,803.370141677,4.83426,26.51068317
 02/10  18:00:00,353.179663345,73.5559775862,0.0,0.0,220.879908,53.238744,1043.72329764,1003.5462353,4.83426,35.3428023449
 02/10  19:00:00,371.131537668,73.5559775862,0.0,0.0,220.879908,53.238744,1193.82340649,1161.64784068,4.83426,27.3413058116
 02/10  20:00:00,371.137889003,73.5559775862,0.0,0.0,220.879908,53.238744,1349.54325496,1328.10333816,4.83426,16.6056568036
 02/10  21:00:00,371.172216033,73.5559775862,0.0,0.0,220.879908,53.238744,1511.72852536,1498.22643073,4.83426,8.66783462717
 02/10  22:00:00,117.310430542,0.0,0.0,0.0,43.513341876,52.539744,13.5019214395,0.0,4.83426,8.66766143954
 02/10  23:00:00,117.436793544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  24:00:00,170.471167224,4.10984724755,46.3978296318,0.0,43.513341876,52.539744,15.5874265389,2.12449293649,4.83426,8.62867360243
 02/11  01:00:00,198.543379251,5.05001454229,74.5891046246,0.0,43.513341876,52.539744,9.69022187773,4.83596187773,4.83426,0.02
 02/11  02:00:00,227.044343327,12.0192756097,95.8843796088,0.0,43.513341876,52.539744,14.8811961934,10.0269361934,4.83426,0.02
 02/11  03:00:00,203.483218689,10.5937217617,74.1456124278,0.0,43.513341876,52.539744,18.5456177458,13.6913577458,4.83426,0.02
 02/11  04:00:00,220.509438421,13.649777733,87.8578333419,0.0,43.513341876,52.539744,38.1147056605,33.2604456605,4.83426,0.02
 02/11  05:00:00,203.122392735,16.8509517161,67.1852786505,0.0,43.513341876,52.539744,41.7339353823,36.8796753823,4.83426,0.02
 02/11  06:00:00,220.90174716,21.0636896451,80.4971690163,0.0,43.513341876,52.539744,79.1870760486,74.3328160486,4.83426,0.02
 02/11  07:00:00,198.360239829,16.8509517161,62.4608941276,0.0,43.513341876,52.539744,82.8372396765,69.3924665201,4.83426,8.61051315641
 02/11  08:00:00,201.309317379,18.9389267276,78.0957137567,0.0,43.513341876,52.539744,88.2272327175,83.3729727175,4.83426,0.02
 02/11  09:00:00,180.1192703,15.0727298518,64.0386056476,0.0,43.513341876,52.539744,48.576678892,43.722418892,4.83426,0.02
 02/11  10:00:00,198.467954241,12.9111790283,84.173828345,0.0,43.513341876,52.539744,53.9298679198,49.0756079198,4.83426,0.02
 02/11  11:00:00,177.368923636,4.39781369294,71.8571352093,0.0,43.513341876,52.539744,51.3538296369,29.1343659446,4.83426,17.3852036923
 02/11  12:00:00,205.829885479,5.49726711618,97.8925359697,0.0,43.513341876,52.539744,36.4838032476,31.6295432476,4.83426,0.02
 02/11  13:00:00,189.520207646,4.39781369294,83.9758975284,0.0,43.513341876,52.539744,30.6554938796,17.1745008176,4.83426,8.64673306202
 02/11  14:00:00,221.173562965,5.49726711618,114.040026395,0.0,43.513341876,52.539744,29.2356371906,15.7609203943,4.83426,8.64045679624
 02/11  15:00:00,193.559595235,3.96717160393,88.3657241003,0.0,43.513341876,52.539744,11.7741986058,6.91993860582,4.83426,0.02
 02/11  16:00:00,127.633064258,1.22975851992,26.1466710132,0.0,43.513341876,52.539744,14.8789133421,1.40400494549,4.83426,8.6406483966
 02/11  17:00:00,123.897829265,1.1351617107,22.7382560234,0.0,43.513341876,52.539744,5.96610218058,1.11184218058,4.83426,0.02
 02/11  18:00:00,129.266905526,1.51354894759,27.6250649028,0.0,43.513341876,52.539744,6.30056049859,1.44630049859,4.83426,0.02
 02/11  19:00:00,154.281148971,2.04542151548,34.037993042,0.0,43.513341876,52.539744,8.32700301932,3.47274301932,4.83426,0.02
 02/11  20:00:00,221.848734278,5.49726711618,96.7284078667,0.0,43.513341876,52.539744,19.742270214,14.888010214,4.83426,0.02
 02/11  21:00:00,198.660832277,4.39781369294,75.0870622882,0.0,43.513341876,52.539744,32.4778640181,19.0331019712,4.83426,8.61050204691
 02/11  22:00:00,213.443158469,5.49726711618,88.7372473877,0.0,43.513341876,52.539744,64.3232865071,41.9381957527,4.83426,17.5508307544
 02/11  23:00:00,195.630832769,9.9415209124,67.1463667077,0.0,43.513341876,52.539744,57.1331136334,52.2788536334,4.83426,0.02
 02/11  24:00:00,222.126861902,19.2650271523,83.0508701142,0.0,43.513341876,52.539744,77.0205293702,72.1662693702,4.83426,0.02
 02/12  01:00:00,197.573569856,14.3898680597,64.6556461593,0.0,43.513341876,52.539744,91.0640056644,77.6192590305,4.83426,8.61048663383
 02/12  02:00:00,217.572073342,18.2662852497,80.4968186861,0.0,43.513341876,52.539744,106.167309258,101.313049258,4.83426,0.02
 02/12  03:00:00,198.663331231,17.5133728797,62.623315604,0.0,43.513341876,52.539744,111.998279995,107.144019995,4.83426,0.02
 02/12  04:00:00,218.860021857,21.5579504393,78.4922752017,0.0,43.513341876,52.539744,133.960648516,129.106388516,4.83426,0.02
 02/12  05:00:00,198.490468869,18.3337340985,61.2029352844,0.0,43.513341876,52.539744,133.064712892,128.210452892,4.83426,0.02
 02/12  06:00:00,218.308864573,22.0522112334,77.0485621881,0.0,43.513341876,52.539744,152.880381608,148.026121608,4.83426,0.02
 02/12  07:00:00,197.098459705,17.8394733044,60.3053139582,0.0,43.513341876,52.539744,153.768199224,140.324798318,4.83426,8.60914090541
 02/12  08:00:00,202.27284325,20.4114887958,77.7137425645,0.0,43.513341876,52.539744,127.241594951,122.387334951,4.83426,0.02
 02/12  09:00:00,177.650214655,14.2319280044,62.5426353177,0.0,43.513341876,52.539744,96.4027566609,91.5484966609,4.83426,0.02
 02/12  10:00:00,190.10179893,7.96857108688,80.9486348074,0.0,43.513341876,52.539744,93.8656472707,89.0113872707,4.83426,0.02
 02/12  11:00:00,170.901341252,4.39781369294,65.6029769092,0.0,43.513341876,52.539744,84.2962606171,62.0757976477,4.83426,17.3862029693
 02/12  12:00:00,192.380206609,5.49726711618,84.7461186755,0.0,43.513341876,52.539744,61.0683385008,56.2140785008,4.83426,0.02
 02/12  13:00:00,175.392535095,4.39781369294,70.0760088616,0.0,43.513341876,52.539744,44.3215237283,30.8405701015,4.83426,8.64669362675
 02/12  14:00:00,191.437654852,4.94754040456,85.2628038275,0.0,43.513341876,52.539744,33.7643707513,20.2835136364,4.83426,8.64659711498
 02/12  15:00:00,127.212488793,1.51354894759,25.3519380412,0.0,43.513341876,52.539744,8.29872507205,3.44446507205,4.83426,0.02
 02/12  16:00:00,114.222107843,0.756774473797,13.3176381885,0.0,43.513341876,52.539744,14.2342295409,0.759851587333,4.83426,8.64011795358
 02/12  17:00:00,106.466276332,0.378387236899,6.25784307967,0.0,43.513341876,52.539744,5.13377613283,0.279516132826,4.83426,0.02
 02/12  18:00:00,120.646219006,1.1351617107,19.4640826063,0.0,43.513341876,52.539744,5.93673209017,1.08247209017,4.83426,0.02
 02/12  19:00:00,183.106548174,3.67674750661,60.7720142428,0.0,43.513341876,52.539744,13.8379964894,8.98373648938,4.83426,0.02
 02/12  20:00:00,183.449026572,3.67674750661,60.7496381618,0.0,43.513341876,52.539744,16.4588654451,11.6046054451,4.83426,0.02
 02/12  21:00:00,209.226729696,5.11887987928,84.7714388653,0.0,43.513341876,52.539744,37.0801256908,23.6353885331,4.83426,8.61047715765
 02/12  22:00:00,194.990582483,4.39781369294,71.6646616118,0.0,43.513341876,52.539744,53.4563395846,31.0718148294,4.83426,17.5502647552
 02/12  23:00:00,212.738049312,5.49726711618,88.3721785924,0.0,43.513341876,52.539744,51.0067308534,46.1524708534,4.83426,0.02
 02/12  24:00:00,194.59820599,4.39781369294,70.6672985369,0.0,43.513341876,52.539744,46.5522027725,41.6979427725,4.83426,0.02
 02/13  01:00:00,211.982048314,5.49726711618,87.6185084569,0.0,43.513341876,52.539744,71.0654366578,57.6146436808,4.83426,8.61653297701
 02/13  02:00:00,193.016271478,4.39781369294,70.0343584086,0.0,43.513341876,52.539744,54.8371973171,49.9829373171,4.83426,0.02
 02/13  03:00:00,211.051217085,5.49726711618,86.6975258277,0.0,43.513341876,52.539744,71.5784559464,66.7241959464,4.83426,0.02
 02/13  04:00:00,192.248434952,4.39781369294,69.2780931661,0.0,43.513341876,52.539744,62.162132763,57.307872763,4.83426,0.02
 02/13  05:00:00,210.441937862,5.49726711618,85.6714032319,0.0,43.513341876,52.539744,90.9524662439,77.5016628329,4.83426,8.61654341101
 02/13  06:00:00,196.772192715,9.28932006305,68.5182995606,0.0,43.513341876,52.539744,74.0556180693,69.2013580693,4.83426,0.02
 02/13  07:00:00,195.233624509,73.5559775862,0.00278217125774,0.0,43.513341876,53.238744,2208.77288631,2203.91862631,4.83426,0.02
 02/13  08:00:00,356.938317942,73.5559775862,0.0,0.0,220.879908,53.238744,1561.49066173,1539.15323321,4.83426,17.5031685233
 02/13  09:00:00,445.996436473,73.5559775862,0.00157963600682,0.0,220.879908,145.652643033,1268.82206478,1206.15923169,36.25695,26.4058830942
 02/13  10:00:00,446.003640948,73.5559775862,0.00217078258036,0.0,220.879908,145.652643033,1168.85494374,1097.07234305,36.25695,35.5256506952
 02/13  11:00:00,451.981732293,73.5559775862,0.00145598380741,0.0,220.879908,151.653867033,1111.85197396,1019.05989581,48.3426,44.4494781523
 02/13  12:00:00,452.950238426,73.5559775862,0.0,0.0,220.879908,151.653867033,1010.61183073,926.592748708,48.3426,35.6764820182
 02/13  13:00:00,451.941465874,73.5559775862,0.0,0.0,220.879908,151.653867033,932.167854469,839.120893534,48.3426,44.7043609347
 02/13  14:00:00,445.390379865,73.5559775862,0.0,0.0,220.879908,145.652643033,801.319097397,732.374479206,24.1713,44.7733181917
 02/13  15:00:00,444.939507351,73.5559775862,0.0,0.0,220.879908,145.652643033,686.390652465,626.68065982,24.1713,35.5386926446
 02/13  16:00:00,436.960530304,73.5559775862,0.0,0.0,220.879908,137.835547516,573.748075024,533.324638924,4.83426,35.5891760995
 02/13  17:00:00,431.889524961,73.5559775862,0.0,0.0,220.879908,133.019064,443.065511972,411.721368158,4.83426,26.5098838139
 02/13  18:00:00,352.101237273,73.5559775862,0.0,0.0,220.879908,53.238744,530.778154936,490.606392423,4.83426,35.3375025134
 02/13  19:00:00,370.144214688,73.5559775862,0.0,0.0,220.879908,53.238744,615.986023658,575.698777388,4.83426,35.4529862704
 02/13  20:00:00,370.892354872,73.5559775862,0.0,0.0,220.879908,53.238744,732.772905559,719.263655125,4.83426,8.67499043431
 02/13  21:00:00,371.504960317,73.5559775862,0.0,0.0,220.879908,53.238744,833.001986895,819.499491624,4.83426,8.66823527138
 02/13  22:00:00,117.771540024,0.0,0.0,0.0,43.513341876,52.539744,13.5022956635,0.0,4.83426,8.66803566354
 02/13  23:00:00,117.564949289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.60426337,0.0,0.0,0.0,43.513341876,52.539744,13.46258943,0.0,4.83426,8.62832943003
 02/14  01:00:00,117.636941998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,117.629332184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  03:00:00,117.616722319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  04:00:00,117.608440599,0.0,0.0,0.0,43.513341876,52.539744,13.4507144936,0.0,4.83426,8.6164544936
 02/14  05:00:00,119.728451081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  06:00:00,119.391414778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  07:00:00,194.483696148,73.5559775862,0.0,0.0,43.513341876,53.238744,1289.83326524,1284.97900524,4.83426,0.02
 02/14  08:00:00,355.878387889,73.5559775862,0.0,0.0,220.879908,53.238744,1077.80476215,1046.72648017,4.83426,26.244021987
 02/14  09:00:00,444.991968277,73.5559775862,0.00212881419638,0.0,220.879908,145.652643033,828.63025188,770.231456504,36.25695,22.1418453765
 02/14  10:00:00,444.780573129,73.5559775862,0.00302574926248,0.0,220.879908,145.652643033,664.033087067,591.364761413,36.25695,36.4113756541
 02/14  11:00:00,450.647041182,73.5559775862,0.00202906473539,0.0,220.879908,151.653867033,511.460644455,424.152846693,48.3426,38.9651977628
 02/14  12:00:00,489.489338017,73.5559775862,37.2613790952,0.0,220.879908,151.653867033,332.11123313,248.091030865,48.3426,35.6776022652
 02/14  13:00:00,518.069902254,73.6899771419,65.0424066222,0.0,220.879908,151.653867033,249.492290874,156.448335546,48.3426,44.7013553287
 02/14  14:00:00,513.051548731,74.4687994731,64.8907738393,0.0,220.879908,145.652643033,196.655027485,127.715820533,24.1713,44.7679069515
 02/14  15:00:00,552.999222781,75.3677411266,103.648570948,0.0,220.879908,145.652643033,132.863501322,73.1548484747,24.1713,35.5373528477
 02/14  16:00:00,566.420634158,75.9254097513,124.306063195,0.0,220.879908,137.835547516,98.7280896588,58.3043578277,4.83426,35.5894718311
 02/14  17:00:00,530.85019386,74.5619695644,95.3551929368,0.0,220.879908,133.019064,59.069985421,27.7254265552,4.83426,26.5102988658
 02/14  18:00:00,415.365405628,73.6567997042,60.8064066757,0.0,220.879908,53.238744,111.549957689,71.3774730985,4.83426,35.3382245901
 02/14  19:00:00,388.790311184,73.5574053677,17.7824206415,0.0,220.879908,53.238744,167.35241861,127.067569947,4.83426,35.4505886625
 02/14  20:00:00,369.872007892,73.5559775862,0.0,0.0,220.879908,53.238744,258.017479008,244.506725838,4.83426,8.67649316965
 02/14  21:00:00,369.95077399,73.5559775862,0.0,0.0,220.879908,53.238744,419.401226485,405.899563048,4.83426,8.66740343727
 02/14  22:00:00,117.554689744,0.0,0.0,0.0,43.513341876,52.539744,13.5014613767,0.0,4.83426,8.66720137672
 02/14  23:00:00,117.615829606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  24:00:00,118.62552766,0.0,0.0,0.0,43.513341876,52.539744,13.4624183448,0.0,4.83426,8.62815834483
 02/15  01:00:00,117.628966471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  02:00:00,117.604030322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  03:00:00,117.566706152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  04:00:00,117.540941978,0.0,0.0,0.0,43.513341876,52.539744,13.4507518326,0.0,4.83426,8.61649183262
 02/15  05:00:00,117.953903342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  06:00:00,117.910952263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  07:00:00,194.097947876,73.5559775862,0.0,0.0,43.513341876,53.238744,1751.82025555,1746.96599555,4.83426,0.02
 02/15  08:00:00,356.547824911,73.5559775862,0.0,0.0,220.879908,53.238744,1320.47468245,1289.39734372,4.83426,26.2430787266
 02/15  09:00:00,445.802475352,73.5559775862,0.0027863601002,0.0,220.879908,145.652643033,931.008684164,868.353081776,36.25695,26.3986523883
 02/15  10:00:00,444.94271215,73.5955371605,0.00346496497662,0.0,220.879908,145.652643033,637.241763111,565.467470719,36.25695,35.5173423917
 02/15  11:00:00,455.492138283,74.072708179,3.9344931942,0.0,220.879908,151.653867033,409.950509949,326.050327035,48.3426,35.5575829139
 02/15  12:00:00,505.215849363,75.2906669635,49.2672741504,0.0,220.879908,151.653867033,201.957387069,117.937694004,48.3426,35.6770930648
 02/15  13:00:00,593.917064214,76.6194293167,137.084634851,0.0,220.879908,151.653867033,130.171446432,37.1303754746,48.3426,44.6984709578
 02/15  14:00:00,647.754953201,77.9713219816,195.364995618,0.0,220.879908,145.652643033,80.4305745272,11.4928143494,24.1713,44.7664601778
 02/15  15:00:00,699.528226177,79.0203978614,245.947360559,0.0,220.879908,145.652643033,60.8111294304,1.10792317489,24.1713,35.5319062555
 02/15  16:00:00,695.020513619,79.2493744516,249.123580276,0.0,220.879908,137.835547516,50.4557212566,10.0330347229,4.83426,35.5884265337
 02/15  17:00:00,612.422220286,76.1501584681,174.987575707,0.0,220.879908,133.019064,49.3574002956,18.0146539609,4.83426,26.5084863348
 02/15  18:00:00,455.941356979,74.0886197884,100.688345574,0.0,220.879908,53.238744,92.0509493361,51.8794446543,4.83426,35.3372446818
 02/15  19:00:00,411.589543495,73.657465244,42.5795543708,0.0,220.879908,53.238744,134.969569362,94.6876871855,4.83426,35.4476221766
 02/15  20:00:00,370.332032736,73.5753943527,0.0,0.0,220.879908,53.238744,201.440035737,187.929365473,4.83426,8.67641026396
 02/15  21:00:00,370.314393396,73.5559775862,0.0,0.0,220.879908,53.238744,337.289886282,323.788303332,4.83426,8.66732295004
 02/15  22:00:00,117.897152888,0.0,0.0,0.0,43.513341876,52.539744,13.501373895,0.0,4.83426,8.66711389504
 02/15  23:00:00,117.665802622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  24:00:00,118.667323448,0.0,0.0,0.0,43.513341876,52.539744,13.462851028,0.0,4.83426,8.62859102798
 02/16  01:00:00,117.703542391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  02:00:00,117.690326232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  03:00:00,117.662173448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  04:00:00,117.639356026,0.0,0.0,0.0,43.513341876,52.539744,13.4507051784,0.0,4.83426,8.61644517838
 02/16  05:00:00,118.047760047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  06:00:00,118.00056189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  07:00:00,193.954922737,73.5559775862,0.00157503174293,0.0,43.513341876,53.238744,1445.56303004,1440.70877004,4.83426,0.02
 02/16  08:00:00,356.525102062,73.5559775862,0.0,0.0,220.879908,53.238744,1136.88869146,1105.81209606,4.83426,26.2423353985
 02/16  09:00:00,445.39670294,73.5559775862,0.00231673925092,0.0,220.879908,145.652643033,823.370629525,760.716066519,36.25695,26.3976130059
 02/16  10:00:00,444.891850477,73.636599149,0.00356943965024,0.0,220.879908,145.652643033,589.946776311,518.174328998,36.25695,35.515497313
 02/16  11:00:00,468.556347155,74.2327898195,15.804485521,0.0,220.879908,151.653867033,353.104395909,269.206250202,48.3426,35.5555457066
 02/16  12:00:00,554.620176617,75.3746782386,96.7455335415,0.0,220.879908,151.653867033,151.690254961,67.6693411679,48.3426,35.678313793
 02/16  13:00:00,667.34599395,76.8294016979,208.597119896,0.0,220.879908,151.653867033,94.5579657127,1.51831156893,48.3426,44.6970541438
 02/16  14:00:00,732.268705935,78.6215126077,277.427836438,0.0,220.879908,145.652643033,68.960287037,0.0243414865356,24.1713,44.7646455505
 02/16  15:00:00,800.903400331,80.2898072325,343.994144091,0.0,220.879908,145.652643033,59.7072156803,0.0,24.1713,35.5359156803
 02/16  16:00:00,814.684270786,81.0857108385,364.625173229,0.0,220.879908,137.835547516,40.418603953,0.0,4.83426,35.584343953
 02/16  17:00:00,735.064209965,77.1205712799,294.069024344,0.0,220.879908,133.019064,33.6588245054,2.31627019171,4.83426,26.5082943137
 02/16  18:00:00,564.695507281,74.6216011041,206.026606284,0.0,220.879908,53.238744,46.9445624259,6.77346902575,4.83426,35.3368334001
 02/16  19:00:00,512.113227797,73.8279618626,139.752299114,0.0,220.879908,53.238744,72.0513597051,31.7680064383,4.83426,35.4490932668
 02/16  20:00:00,453.370647076,73.635622791,78.3782455233,0.0,220.879908,53.238744,83.2190507357,69.7076348993,4.83426,8.6771558364
 02/16  21:00:00,391.627349861,73.5778001781,19.2195624007,0.0,220.879908,53.238744,141.835299305,128.333115816,4.83426,8.66792348944
 02/16  22:00:00,118.018784348,0.0,0.0,0.0,43.513341876,52.539744,13.501963521,0.0,4.83426,8.667703521
 02/16  23:00:00,117.747590742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  24:00:00,118.702963134,0.0,0.0,0.0,43.513341876,52.539744,13.4617091516,0.0,4.83426,8.62744915156
 02/17  01:00:00,117.742746853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  02:00:00,117.712845974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  03:00:00,117.678950228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  04:00:00,117.653795933,0.0,0.0,0.0,43.513341876,52.539744,13.4505086321,0.0,4.83426,8.61624863206
 02/17  05:00:00,119.754227605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  06:00:00,119.4069069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  07:00:00,194.611174963,73.5559775862,0.00199349768555,0.0,43.513341876,53.238744,1359.92237768,1355.06811768,4.83426,0.02
 02/17  08:00:00,356.217914801,73.5559775862,0.0,0.0,220.879908,53.238744,1021.12053299,990.044667101,4.83426,26.2416058846
 02/17  09:00:00,444.92424657,73.5643072924,0.00266581973049,0.0,220.879908,145.652643033,680.664568992,626.8007843,36.25695,17.6068346919
 02/17  10:00:00,445.022269309,73.8476209479,0.00428624129528,0.0,220.879908,145.652643033,456.562237307,384.784314942,36.25695,35.5209723652
 02/17  11:00:00,497.159969992,74.81728852,41.6716364022,0.0,220.879908,151.653867033,250.992142522,158.210446967,48.3426,44.4390955549
 02/17  12:00:00,646.308499869,76.3309287584,187.787785951,0.0,220.879908,151.653867033,92.5023129417,8.4825116464,48.3426,35.6772012953
 02/17  13:00:00,822.288543209,78.1303311667,362.336175881,0.0,220.879908,151.653867033,93.0376124044,0.0,48.3426,44.6950124044
 02/17  14:00:00,913.304200835,79.9103669297,457.203061887,0.0,220.879908,145.652643033,68.9476891323,0.0121754974029,24.1713,44.7642136349
 02/17  15:00:00,998.457779021,81.3246711517,540.828529171,0.0,220.879908,145.652643033,59.7023589064,0.0,24.1713,35.5310589064
 02/17  16:00:00,1012.06007662,82.4175017186,561.288281329,0.0,220.879908,137.835547516,40.424269266,0.00681114865193,4.83426,35.5831981173
 02/17  17:00:00,851.881926964,77.1324038519,411.680855359,0.0,220.879908,133.019064,31.363061359,0.0236198735572,4.83426,26.5051814855
 02/17  18:00:00,599.360217305,74.5460421623,241.710397703,0.0,220.879908,53.238744,42.2029905058,2.03403804743,4.83426,35.3346924584
 02/17  19:00:00,530.128377955,73.8847598865,158.42701291,0.0,220.879908,53.238744,48.5180038447,17.0945030597,4.83426,26.589240785
 02/17  20:00:00,495.350312665,73.6799902333,121.161652581,0.0,220.879908,53.238744,60.0559783343,37.8886098895,4.83426,17.3331084448
 02/17  21:00:00,467.149554635,73.6178214217,93.3173776208,0.0,220.879908,53.238744,78.3139588414,64.8126588099,4.83426,8.66704003145
 02/17  22:00:00,117.833947959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  23:00:00,117.889803453,0.0,0.0,0.0,43.513341876,52.539744,13.4718548795,0.0,4.83426,8.63759487949
 02/17  24:00:00,118.822896007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  01:00:00,117.911648958,0.0,0.0,0.0,43.513341876,52.539744,13.444589036,0.0,4.83426,8.61032903596
 02/18  02:00:00,117.900605235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  03:00:00,117.88783523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,117.882807066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  05:00:00,118.334946756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  06:00:00,118.308930092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  07:00:00,118.346763515,0.0,0.0,0.0,43.513341876,52.539744,13.4446165518,0.0,4.83426,8.61035655176
 02/18  08:00:00,103.297130991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  09:00:00,100.331386491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  10:00:00,100.385365642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  11:00:00,100.408508036,0.0,0.0,0.0,43.513341876,52.539744,22.2169612046,0.0,4.83426,17.3827012046
 02/18  12:00:00,101.242069737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  13:00:00,100.415523261,0.0,0.0,0.0,43.513341876,52.539744,13.4803166487,0.0,4.83426,8.6460566487
 02/18  14:00:00,100.515489816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  15:00:00,100.566756531,0.0,0.0,0.0,43.513341876,52.539744,13.4744347689,0.0,4.83426,8.64017476894
 02/18  16:00:00,100.548642785,0.0,0.0,0.0,43.513341876,52.539744,13.4742155905,0.0,4.83426,8.6399555905
 02/18  17:00:00,100.341030055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,100.331212746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  19:00:00,115.233725499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,118.663131407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.565013403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  22:00:00,118.288810825,0.0,0.0,0.0,43.513341876,52.539744,31.1401636144,0.0,4.83426,26.3059036144
 02/18  23:00:00,117.899426428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  24:00:00,118.736676311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  01:00:00,117.872862642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  02:00:00,117.893293804,0.0,0.0,0.0,43.513341876,52.539744,13.4445886243,0.0,4.83426,8.61032862435
 02/19  03:00:00,117.913920866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  04:00:00,117.901382626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  05:00:00,118.323128511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  06:00:00,118.247034452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  07:00:00,118.270839324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  08:00:00,103.237229697,0.0,0.0,0.0,43.513341876,52.539744,13.4446091081,0.0,4.83426,8.61034910809
 02/19  09:00:00,100.309215978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  10:00:00,100.397259363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  11:00:00,100.439729299,0.0,0.0,0.0,43.513341876,52.539744,13.5349119902,0.0,4.83426,8.70065199018
 02/19  12:00:00,101.279485115,0.0,0.0,0.0,43.513341876,52.539744,13.4803680891,0.0,4.83426,8.6461080891
 02/19  13:00:00,158.301241829,1.44172865001,55.1509275591,0.0,43.513341876,52.539744,13.4805460804,0.0,4.83426,8.64628608037
 02/19  14:00:00,335.876023049,3.60526745657,228.68108057,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  15:00:00,428.099917369,4.20820235006,319.655932915,0.0,43.513341876,52.539744,13.4744606889,0.0,4.83426,8.64020068892
 02/19  16:00:00,449.368148825,4.33593756017,340.647557665,0.0,43.513341876,52.539744,13.4745003826,0.0,4.83426,8.64024038264
 02/19  17:00:00,473.965145315,4.69255633179,364.768196719,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,398.136379251,3.89784299081,290.500966225,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  19:00:00,244.112975515,1.83178854798,125.478753303,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  20:00:00,118.746063199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,118.615009958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  22:00:00,118.313741325,0.0,0.0,0.0,43.513341876,52.539744,31.1390504779,0.0,4.83426,26.3047904779
 02/19  23:00:00,117.90945191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  24:00:00,118.734884662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  01:00:00,117.845526457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  02:00:00,117.831145444,0.0,0.0,0.0,43.513341876,52.539744,13.4446319162,0.0,4.83426,8.6103719162
 02/20  03:00:00,117.816459013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  04:00:00,117.796758731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  05:00:00,118.20672688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  06:00:00,118.159213692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  07:00:00,118.207290027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  08:00:00,103.199810322,0.0,0.0,0.0,43.513341876,52.539744,13.4446446782,0.0,4.83426,8.61038467822
 02/20  09:00:00,100.290424633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  10:00:00,100.422165614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  11:00:00,100.516796543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  12:00:00,101.420849893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  13:00:00,153.881545913,0.718064894436,51.9677594717,0.0,43.513341876,52.539744,13.4506486062,0.0,4.83426,8.61638860617
 02/20  14:00:00,317.701395062,2.81157508311,211.889434441,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  15:00:00,414.07400352,3.88443954551,306.185131092,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,290.100148107,2.35954236561,185.036685924,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,328.463783692,2.84058328441,222.690790517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,100.483387132,0.0,0.0,0.0,43.513341876,52.539744,13.444562327,0.0,4.83426,8.61030232696
 02/20  19:00:00,115.377505719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.836245184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  21:00:00,118.728384421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,118.417796173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,118.049387308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  24:00:00,118.883117896,0.0,0.0,0.0,43.513341876,52.539744,13.4445753695,0.0,4.83426,8.61031536946
 02/21  01:00:00,118.044120269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  02:00:00,118.048088346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  03:00:00,118.051959942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
