Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/21  04:00:00,118.049787503,0.0,0.0,0.0,43.513341876,52.539744,13.4506451703,0.0,4.83426,8.61638517035
 02/21  05:00:00,120.536781235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  06:00:00,120.142895766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  07:00:00,640.169607383,73.565231251,440.847749345,0.0,43.513341876,53.238744,61.5810726183,56.7268126183,4.83426,0.02
 02/21  08:00:00,808.4527827,73.5559775862,450.364901876,0.0,220.879908,53.238744,51.6534682564,29.3116777814,4.83426,17.507530475
 02/21  09:00:00,971.224587102,74.4260791565,519.219709419,0.0,220.879908,145.652643033,62.6490880391,0.0,36.25695,26.3921380391
 02/21  10:00:00,1054.17223055,75.6061429506,600.095926998,0.0,220.879908,145.652643033,71.7696037492,0.0,36.25695,35.5126537492
 02/21  11:00:00,1060.26050258,76.8601449176,598.334546571,0.0,220.879908,151.653867033,83.8939069917,0.0,48.3426,35.5513069917
 02/21  12:00:00,1063.126761,77.4387993306,599.333588574,0.0,220.879908,151.653867033,92.9211838089,0.0,48.3426,44.5785838089
 02/21  13:00:00,1061.02165841,79.1445140622,596.080385151,0.0,220.879908,151.653867033,93.028718897,0.0,48.3426,44.686118897
 02/21  14:00:00,1046.64213619,81.8882234855,584.84091682,0.0,220.879908,145.652643033,65.063183346,0.0159746106138,24.1713,40.8759087354
 02/21  15:00:00,1052.46376692,84.7009757012,587.732195507,0.0,220.879908,145.652643033,61.8124290081,0.0,24.1713,37.6411290081
 02/21  16:00:00,1063.86192074,85.115566201,607.329292687,0.0,220.879908,137.835547516,42.1375557116,0.00696421421945,4.83426,37.2963314974
 02/21  17:00:00,1064.00065018,79.5481760464,619.858464893,0.0,220.879908,133.019064,31.3576645172,0.0217034198958,4.83426,26.5017010973
 02/21  18:00:00,700.280377314,75.3999145567,341.658427925,0.0,220.879908,53.238744,31.3369403075,0.0,4.83426,26.5026803075
 02/21  19:00:00,610.360272562,74.4026554804,237.87530098,0.0,220.879908,53.238744,40.5332680333,0.258842495839,4.83426,35.4401655374
 02/21  20:00:00,540.363550103,73.9357023895,165.35863919,0.0,220.879908,53.238744,28.3997354623,14.8897287536,4.83426,8.67574670874
 02/21  21:00:00,485.429976079,73.7116332296,110.666590012,0.0,220.879908,53.238744,67.7872522612,54.2858477074,4.83426,8.66714455381
 02/21  22:00:00,117.833618422,0.0,0.0,0.0,43.513341876,52.539744,13.5017584341,0.0,4.83426,8.66749843406
 02/21  23:00:00,117.91250035,0.0,0.0,0.0,43.513341876,52.539744,13.4714745926,0.0,4.83426,8.6372145926
 02/21  24:00:00,118.847786504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  01:00:00,117.933722725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,117.888899966,0.0,0.0,0.0,43.513341876,52.539744,13.4504889423,0.0,4.83426,8.61622894231
 02/22  03:00:00,117.836051234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,117.80275854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,118.206225079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  06:00:00,118.1540999,0.0,0.0,0.0,43.513341876,52.539744,13.4505692202,0.0,4.83426,8.61630922019
 02/22  07:00:00,192.658734486,73.5559775862,0.00293645807166,0.0,43.513341876,53.238744,818.879349093,814.025089093,4.83426,0.02
 02/22  08:00:00,352.219882868,73.5559775862,0.00123314791189,0.0,220.879908,53.238744,645.401768624,623.069734419,4.83426,17.4977742059
 02/22  09:00:00,444.781745122,73.7069685418,0.00245401363278,0.0,220.879908,145.652643033,461.525196936,398.873754119,36.25695,26.3944928166
 02/22  10:00:00,452.302152315,74.4792215798,6.31918644961,0.0,220.879908,145.652643033,348.1017188,276.336482575,36.25695,35.5082862253
 02/22  11:00:00,494.250391643,75.7749266487,38.7787492751,0.0,220.879908,151.653867033,257.517420318,173.624907915,48.3426,35.5499124031
 02/22  12:00:00,561.324815649,77.4058335061,102.890933358,0.0,220.879908,151.653867033,153.967940221,69.9649359573,48.3426,35.6604042638
 02/22  13:00:00,643.602596196,79.1618493853,184.049265805,0.0,220.879908,151.653867033,113.215031385,20.1853520097,48.3426,44.6870793756
 02/22  14:00:00,695.074073174,80.639374041,239.879896657,0.0,220.879908,145.652643033,71.6898491383,2.76828761929,24.1713,44.750261519
 02/22  15:00:00,750.561732554,81.8921836467,294.005628677,0.0,220.879908,145.652643033,59.6949298338,0.0,24.1713,35.5236298338
 02/22  16:00:00,768.476474604,82.5278097153,319.146581113,0.0,220.879908,137.835547516,43.9215297907,3.51143831004,4.83426,35.5758314807
 02/22  17:00:00,688.166495683,77.6195765456,249.019193337,0.0,220.879908,133.019064,48.3350914124,8.17147101678,4.83426,35.3293603956
 02/22  18:00:00,523.350795528,74.8429253115,166.968498099,0.0,220.879908,53.238744,51.9257853858,20.5884580701,4.83426,26.5030673157
 02/22  19:00:00,460.509920695,73.8601857924,90.6347377781,0.0,220.879908,53.238744,108.580251232,68.3076369766,4.83426,35.4383542557
 02/22  20:00:00,370.360559972,73.6174512635,0.0,0.0,220.879908,53.238744,223.917647549,210.407234459,4.83426,8.67615308967
 02/22  21:00:00,370.49804534,73.5604215975,0.0,0.0,220.879908,53.238744,517.804759218,504.303409238,4.83426,8.6670899791
 02/22  22:00:00,117.853540558,0.0,0.0,0.0,43.513341876,52.539744,13.5010800078,0.0,4.83426,8.66682000775
 02/22  23:00:00,117.637874316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  24:00:00,118.672543562,0.0,0.0,0.0,43.513341876,52.539744,13.4623824391,0.0,4.83426,8.62812243907
 02/23  01:00:00,117.695094291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.693948883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  03:00:00,117.675503135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  04:00:00,117.649614239,0.0,0.0,0.0,43.513341876,52.539744,13.4504830504,0.0,4.83426,8.61622305043
 02/23  05:00:00,118.049588261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,117.993581545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  07:00:00,193.902029634,73.5559775862,0.00193828525342,0.0,43.513341876,53.238744,1441.72050271,1436.86624271,4.83426,0.02
 02/23  08:00:00,353.019412847,73.5559775862,0.00114824720542,0.0,220.879908,53.238744,977.407629398,946.33592733,4.83426,26.2374420679
 02/23  09:00:00,444.716167031,73.5707447386,0.00411701835048,0.0,220.879908,145.652643033,577.401615665,519.378829261,36.25695,21.7658364048
 02/23  10:00:00,466.496666306,73.9586882959,20.2498648888,0.0,220.879908,145.652643033,325.720229083,258.157944582,36.25695,31.3053345017
 02/23  11:00:00,566.303752456,75.1887846804,110.879072155,0.0,220.879908,151.653867033,143.294729121,50.5196065929,48.3426,44.4325225283
 02/23  12:00:00,804.250829357,77.3794766058,344.802417517,0.0,220.879908,151.653867033,84.0220588187,0.0137874416753,48.3426,35.665671377
 02/23  13:00:00,1049.04240904,79.7495824073,587.666546318,0.0,220.879908,151.653867033,93.0189527102,0.0,48.3426,44.6763527102
 02/23  14:00:00,1130.96445874,82.3539069078,672.753486636,0.0,220.879908,145.652643033,68.927906151,0.0113602508108,24.1713,44.7452459002
 02/23  15:00:00,1143.71062389,84.7946001398,682.893019307,0.0,220.879908,145.652643033,59.6871753366,0.0,24.1713,35.5158753366
 02/23  16:00:00,1144.87421053,86.7715157881,689.890332257,0.0,220.879908,137.835547516,40.4031219955,0.0,4.83426,35.5688619955
 02/23  17:00:00,1157.61152296,81.2630846822,713.352841728,0.0,220.879908,133.019064,31.3482927571,0.0131434895826,4.83426,26.5008892676
 02/23  18:00:00,1018.44455596,76.5743896781,658.804082959,0.0,220.879908,53.238744,31.3309022651,0.0,4.83426,26.4966422651
 02/23  19:00:00,869.917746214,74.9576591703,497.219625679,0.0,220.879908,53.238744,40.2701018191,0.0,4.83426,35.4358418191
 02/23  20:00:00,727.934696518,74.3018199944,352.806391233,0.0,220.879908,53.238744,13.5095623235,0.0,4.83426,8.67530232349
 02/23  21:00:00,615.039178623,73.8802779282,240.800898825,0.0,220.879908,53.238744,14.3972259404,0.896259929033,4.83426,8.66670601138
 02/23  22:00:00,118.202233721,0.0,0.0,0.0,43.513341876,52.539744,13.5013026193,0.0,4.83426,8.66704261929
 02/23  23:00:00,117.866010611,0.0,0.0,0.0,43.513341876,52.539744,13.4710891646,0.0,4.83426,8.63682916457
 02/23  24:00:00,118.766225806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  01:00:00,117.818372344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,117.821724701,0.0,0.0,0.0,43.513341876,52.539744,13.4504249325,0.0,4.83426,8.61616493251
 02/24  03:00:00,117.810597464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  04:00:00,117.792959085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,119.892162489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  06:00:00,119.548540109,0.0,0.0,0.0,43.513341876,52.539744,13.4504861547,0.0,4.83426,8.61622615468
 02/24  07:00:00,193.369312304,73.5559775862,0.00300844323135,0.0,43.513341876,53.238744,835.011084432,830.156824432,4.83426,0.02
 02/24  08:00:00,352.236818085,73.5559775862,0.0,0.0,220.879908,53.238744,658.874529632,636.544279772,4.83426,17.4959898603
 02/24  09:00:00,444.723337659,73.6445145143,0.0025108087343,0.0,220.879908,145.652643033,476.074381362,413.421478157,36.25695,26.3959532056
 02/24  10:00:00,531.700825163,74.1666050192,83.8932110855,0.0,220.879908,145.652643033,272.332400885,200.572973827,36.25695,35.5024770581
 02/24  11:00:00,662.054610795,75.5574728772,203.059906622,0.0,220.879908,151.653867033,99.4077527912,15.5177203003,48.3426,35.5474324909
 02/24  12:00:00,974.590509864,78.0368980453,510.638975371,0.0,220.879908,151.653867033,84.0128231396,0.0107211067245,48.3426,35.6595020328
 02/24  13:00:00,1154.30778614,80.8684878418,687.228619224,0.0,220.879908,151.653867033,93.0196126082,0.0,48.3426,44.6770126082
 02/24  14:00:00,1147.2019504,82.718758395,684.139174945,0.0,220.879908,145.652643033,68.9237086339,0.0116637155763,24.1713,44.7407449183
 02/24  15:00:00,1150.26990937,85.2128721891,684.878024783,0.0,220.879908,145.652643033,59.6871900652,0.0,24.1713,35.5158900652
 02/24  16:00:00,1137.4779944,86.4291466159,679.209354058,0.0,220.879908,137.835547516,40.4063797413,0.0,4.83426,35.5721197413
 02/24  17:00:00,1088.93421121,79.3297184783,643.49342891,0.0,220.879908,133.019064,31.3470532197,0.0136811550161,4.83426,26.4991120647
 02/24  18:00:00,781.117773029,75.5334852083,419.704546967,0.0,220.879908,53.238744,40.1559882428,0.0,4.83426,35.3217282428
 02/24  19:00:00,689.977264618,74.4896653475,314.928249447,0.0,220.879908,53.238744,40.2681396837,0.0,4.83426,35.4338796837
 02/24  20:00:00,655.054617782,74.0698245812,277.546095638,0.0,220.879908,53.238744,13.5100570132,0.0,4.83426,8.67579701316
 02/24  21:00:00,627.639791068,73.8086754468,250.471862226,0.0,220.879908,53.238744,13.5008684142,0.0,4.83426,8.66660841415
 02/24  22:00:00,117.94643641,0.0,0.0,0.0,43.513341876,52.539744,13.5005849586,0.0,4.83426,8.66632495862
 02/24  23:00:00,117.98725687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  24:00:00,118.899406987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  01:00:00,117.977402706,0.0,0.0,0.0,43.513341876,52.539744,13.4445695342,0.0,4.83426,8.61030953424
 02/25  02:00:00,117.96012847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,117.935508051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  04:00:00,117.930681331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.40359764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  06:00:00,118.389860778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,118.426990689,0.0,0.0,0.0,43.513341876,52.539744,13.444539076,0.0,4.83426,8.61027907596
 02/25  08:00:00,100.378159452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,100.393245238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  10:00:00,100.436017903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  11:00:00,100.438263384,0.0,0.0,0.0,43.513341876,52.539744,22.2145002299,0.0,4.83426,17.3802402299
 02/25  12:00:00,101.248864281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  13:00:00,100.403343539,0.0,0.0,0.0,43.513341876,52.539744,13.4796175156,0.0,4.83426,8.64535751556
 02/25  14:00:00,100.481407947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  15:00:00,100.512830202,0.0,0.0,0.0,43.513341876,52.539744,13.473722576,0.0,4.83426,8.63946257602
 02/25  16:00:00,100.476545359,0.0,0.0,0.0,43.513341876,52.539744,13.474094169,0.0,4.83426,8.63983416902
 02/25  17:00:00,100.248429113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  18:00:00,100.218299332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,115.137797872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.591616461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  21:00:00,118.548666011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  22:00:00,118.311097372,0.0,0.0,0.0,43.513341876,52.539744,31.1353066513,0.0,4.83426,26.3010466513
 02/25  23:00:00,117.943139743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,118.797352965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,117.941747344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  02:00:00,117.94563096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  03:00:00,117.94966306,0.0,0.0,0.0,43.513341876,52.539744,13.4445853262,0.0,4.83426,8.61032532619
 02/26  04:00:00,117.946603821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  05:00:00,118.415720526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  06:00:00,118.374956024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  07:00:00,118.393180607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  08:00:00,100.331397371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  09:00:00,100.340355612,0.0,0.0,0.0,43.513341876,52.539744,13.4504052985,0.0,4.83426,8.61614529847
 02/26  10:00:00,100.398099396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  11:00:00,100.433914581,0.0,0.0,0.0,43.513341876,52.539744,13.5345970868,0.0,4.83426,8.70033708684
 02/26  12:00:00,101.27564026,0.0,0.0,0.0,43.513341876,52.539744,13.4797663835,0.0,4.83426,8.64550638349
 02/26  13:00:00,100.460534126,0.0,0.0,0.0,43.513341876,52.539744,13.4796727874,0.0,4.83426,8.64541278741
 02/26  14:00:00,100.555966934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  15:00:00,100.600741601,0.0,0.0,0.0,43.513341876,52.539744,13.4735077062,0.0,4.83426,8.63924770615
 02/26  16:00:00,100.580980122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  17:00:00,100.376098995,0.0,0.0,0.0,43.513341876,52.539744,13.4445905962,0.0,4.83426,8.61033059618
 02/26  18:00:00,100.368928632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,115.286642082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  20:00:00,118.76374358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  21:00:00,118.695813349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  22:00:00,118.427692697,0.0,0.0,0.0,43.513341876,52.539744,31.1312995739,0.0,4.83426,26.2970395739
 02/26  23:00:00,118.035071169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  24:00:00,118.869817597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  01:00:00,118.028101231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  02:00:00,118.028170638,0.0,0.0,0.0,43.513341876,52.539744,13.4502871764,0.0,4.83426,8.61602717639
 02/27  03:00:00,118.027321694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  04:00:00,118.022771419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  05:00:00,118.514043755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  06:00:00,118.47288412,0.0,0.0,0.0,43.513341876,52.539744,13.4503168201,0.0,4.83426,8.61605682013
 02/27  07:00:00,555.362651933,73.5559775862,356.905832161,0.0,43.513341876,53.238744,100.392758873,95.5384988733,4.83426,0.02
 02/27  08:00:00,787.632108094,73.5559775862,429.655504436,0.0,220.879908,53.238744,68.8025155992,46.4723218682,4.83426,17.4959337311
 02/27  09:00:00,940.050008142,73.9282663363,488.648020407,0.0,220.879908,145.652643033,62.648337169,0.0,36.25695,26.391387169
 02/27  10:00:00,1030.76516028,74.7821867162,577.679149186,0.0,220.879908,145.652643033,71.7550642515,0.0,36.25695,35.4981142515
 02/27  11:00:00,1070.09534437,75.5255802904,609.814648009,0.0,220.879908,151.653867033,83.8831494264,0.0,48.3426,35.5405494264
 02/27  12:00:00,1078.90940516,76.4245552758,616.580920561,0.0,220.879908,151.653867033,83.992944707,0.0,48.3426,35.650344707
 02/27  13:00:00,1084.60314227,77.4004165902,622.053106617,0.0,220.879908,151.653867033,93.0095539217,0.0,48.3426,44.6669539217
 02/27  14:00:00,1078.78385143,78.2541087308,621.364917533,0.0,220.879908,145.652643033,68.9139033034,0.0114560746645,24.1713,44.7311472288
 02/27  15:00:00,1087.45443846,79.2764045349,629.021304837,0.0,220.879908,145.652643033,59.6843596745,0.0,24.1713,35.5130596745
 02/27  16:00:00,1092.36236354,79.6574859838,641.440452986,0.0,220.879908,137.835547516,40.3993357112,0.0,4.83426,35.5650757112
 02/27  17:00:00,1122.53694921,76.1388742859,680.52959429,0.0,220.879908,133.019064,31.3391836919,0.0142177731291,4.83426,26.4907059188
 02/27  18:00:00,1024.30761455,74.3073667123,664.380545356,0.0,220.879908,53.238744,40.1529008298,0.0,4.83426,35.3186408298
 02/27  19:00:00,1010.61534373,74.0050597304,639.133755234,0.0,220.879908,53.238744,31.4098383667,0.0,4.83426,26.5755783667
 02/27  20:00:00,983.687112767,73.8409147583,605.986537907,0.0,220.879908,53.238744,13.5096645783,0.0,4.83426,8.67540457833
 02/27  21:00:00,956.753838423,73.7546859164,579.258650257,0.0,220.879908,53.238744,13.5010815155,0.0,4.83426,8.66682151552
 02/27  22:00:00,118.480371184,0.0,0.0,0.0,43.513341876,52.539744,13.5008166235,0.0,4.83426,8.6665566235
 02/27  23:00:00,118.140182578,0.0,0.0,0.0,43.513341876,52.539744,13.4713098781,0.0,4.83426,8.63704987813
 02/27  24:00:00,119.01308739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  01:00:00,118.123476362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  02:00:00,118.111777387,0.0,0.0,0.0,43.513341876,52.539744,13.4504631923,0.0,4.83426,8.61620319228
 02/28  03:00:00,118.101646927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  04:00:00,118.094168956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  05:00:00,120.568366535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  06:00:00,120.189603661,0.0,0.0,0.0,43.513341876,52.539744,13.4504819972,0.0,4.83426,8.61622199717
 02/28  07:00:00,641.799732317,73.560867495,442.296304205,0.0,43.513341876,53.238744,52.6302710077,47.7760110077,4.83426,0.02
 02/28  08:00:00,795.81208156,73.5559775862,437.669529468,0.0,220.879908,53.238744,52.7962532211,30.4678108475,4.83426,17.4941823737
 02/28  09:00:00,968.524297095,74.8638097908,516.082721232,0.0,220.879908,145.652643033,62.6449141375,0.0,36.25695,26.3879641375
 02/28  10:00:00,1046.11164574,75.9101572439,591.99211601,0.0,220.879908,145.652643033,71.7508235557,0.0,36.25695,35.4938735557
 02/28  11:00:00,1059.7760265,76.6876681561,598.620497072,0.0,220.879908,151.653867033,83.8764926558,0.0,48.3426,35.5338926558
 02/28  12:00:00,1059.94303785,77.0762501486,597.373408942,0.0,220.879908,151.653867033,84.0018642945,0.0110247409469,48.3426,35.6482395535
 02/28  13:00:00,1059.11984857,78.1055783496,596.107312604,0.0,220.879908,151.653867033,93.0089278996,0.0,48.3426,44.6663278996
 02/28  14:00:00,1049.40343209,79.1609648968,591.106513517,0.0,220.879908,145.652643033,68.9099653015,0.00854242948452,24.1713,44.7301228721
 02/28  15:00:00,1048.79451271,79.9975396959,589.44572398,0.0,220.879908,145.652643033,59.6835960485,0.0,24.1713,35.5122960485
 02/28  16:00:00,1050.20187637,80.2857137001,598.878935271,0.0,220.879908,137.835547516,40.4009885377,0.00752354623475,4.83426,35.5592049914
 02/28  17:00:00,982.968474573,76.2981983243,541.991016686,0.0,220.879908,133.019064,31.6154807764,0.290884300914,4.83426,26.4903364755
 02/28  18:00:00,654.270646465,74.1502066669,296.532146849,0.0,220.879908,53.238744,56.387870825,16.2356528762,4.83426,35.3179579487
 02/28  19:00:00,535.47299797,73.7946179406,166.811981602,0.0,220.879908,53.238744,77.7903367156,46.3816076228,4.83426,26.5744690928
 02/28  20:00:00,485.069869425,73.6800800764,110.960074716,0.0,220.879908,53.238744,75.9183742641,62.4086863145,4.83426,8.67542794961
 02/28  21:00:00,439.117168685,73.6180875739,65.4490961337,0.0,220.879908,53.238744,98.6411585372,85.1419159829,4.83426,8.66498255424
 02/28  22:00:00,117.829552282,0.0,0.0,0.0,43.513341876,52.539744,13.5008271656,0.0,4.83426,8.66656716557
 02/28  23:00:00,117.854215391,0.0,0.0,0.0,43.513341876,52.539744,13.4707501589,0.0,4.83426,8.6364901589
 02/28  24:00:00,118.753314216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  01:00:00,117.813916506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.774250316,0.0,0.0,0.0,43.513341876,52.539744,13.450268421,0.0,4.83426,8.61600842097
 03/01  03:00:00,117.735791013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  04:00:00,117.697472641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  05:00:00,118.097451575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  06:00:00,118.049458615,0.0,0.0,0.0,43.513341876,52.539744,13.4502759762,0.0,4.83426,8.61601597615
 03/01  07:00:00,193.864011528,73.5559775862,0.00317056344753,0.0,43.513341876,53.238744,1376.03688782,1371.18262782,4.83426,0.02
 03/01  08:00:00,353.218044331,73.5559775862,0.00129029200013,0.0,220.879908,53.238744,961.641634799,939.31368024,4.83426,17.4936945585
 03/01  09:00:00,444.950599694,73.579926134,0.0026385742702,0.0,220.879908,145.652643033,659.918103363,597.271826223,36.25695,26.3893271406
 03/01  10:00:00,445.210907737,74.0128954934,0.00380294191238,0.0,220.879908,145.652643033,473.036315075,401.28778588,36.25695,35.4915791945
 03/01  11:00:00,475.436474616,75.2525104572,21.1261354453,0.0,220.879908,151.653867033,306.3064162,222.4325141,48.3426,35.5313020995
 03/01  12:00:00,566.574521401,77.1006306581,107.084485116,0.0,220.879908,151.653867033,149.855779406,65.8667923951,48.3426,35.6463870104
 03/01  13:00:00,699.24220481,79.316327616,237.882018339,0.0,220.879908,151.653867033,94.775266872,1.77073966836,48.3426,44.6619272036
 03/01  14:00:00,815.681321617,81.4358527755,357.744833098,0.0,220.879908,145.652643033,68.9048510149,0.00739265618908,24.1713,44.7261583587
 03/01  15:00:00,954.051844121,83.4775903856,493.60448822,0.0,220.879908,145.652643033,59.6801086444,0.0,24.1713,35.5088086444
 03/01  16:00:00,1033.18089077,84.8593581063,578.85987506,0.0,220.879908,137.835547516,40.4002163264,0.00576830801377,4.83426,35.5601880184
 03/01  17:00:00,935.51166783,78.9997001751,491.698084295,0.0,220.879908,133.019064,31.3376015907,0.0138574432057,4.83426,26.4894841475
 03/01  18:00:00,715.741535649,75.3764273411,354.753048021,0.0,220.879908,53.238744,33.4200856052,0.0,4.83426,28.5858256052
 03/01  19:00:00,611.387839423,74.3601338691,240.720162205,0.0,220.879908,53.238744,38.1562233929,0.0,4.83426,33.3219633929
 03/01  20:00:00,547.644485813,73.8850301636,171.666957672,0.0,220.879908,53.238744,24.7455019783,11.2364908449,4.83426,8.6747511334
 03/01  21:00:00,483.105596364,73.6712179459,108.032115403,0.0,220.879908,53.238744,66.9036507227,53.4032154645,4.83426,8.66617525815
 03/01  22:00:00,118.164053962,0.0,0.0,0.0,43.513341876,52.539744,13.5006984024,0.0,4.83426,8.6664384024
 03/01  23:00:00,117.913938017,0.0,0.0,0.0,43.513341876,52.539744,13.4707285933,0.0,4.83426,8.63646859334
 03/01  24:00:00,118.874097972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  01:00:00,117.96008614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.938124752,0.0,0.0,0.0,43.513341876,52.539744,13.4502090886,0.0,4.83426,8.61594908856
 03/02  03:00:00,117.904312045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  04:00:00,117.889889515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,118.334818171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,118.307111201,0.0,0.0,0.0,43.513341876,52.539744,13.450205368,0.0,4.83426,8.61594536798
 03/02  07:00:00,217.329742636,73.5559775862,25.6535703924,0.0,43.513341876,53.238744,399.360064682,394.505804682,4.83426,0.02
 03/02  08:00:00,374.426276098,73.5559775862,19.1163651833,0.0,220.879908,53.238744,347.496922847,325.170834841,4.83426,17.4918280062
 03/02  09:00:00,474.101879895,73.8191071294,26.0686986248,0.0,220.879908,145.652643033,258.249117078,195.604283688,36.25695,26.3878833908
 03/02  10:00:00,487.692425863,74.3166858341,39.0868583035,0.0,220.879908,145.652643033,242.9959992,171.248067849,36.25695,35.4909813508
 03/02  11:00:00,518.282245291,74.7077557366,62.4660586847,0.0,220.879908,151.653867033,236.675288211,152.799944883,48.3426,35.5327433281
 03/02  12:00:00,579.13382309,74.9999016551,121.489563518,0.0,220.879908,151.653867033,199.279865382,115.292772292,48.3426,35.6444930902
 03/02  13:00:00,669.743071684,75.7187300479,211.646326054,0.0,220.879908,151.653867033,171.560593701,78.5626609739,48.3426,44.6553327275
 03/02  14:00:00,787.935909951,76.3585666096,334.562593317,0.0,220.879908,145.652643033,99.8007631685,30.9056658598,24.1713,44.7237973087
 03/02  15:00:00,925.694627795,76.9790346164,471.111903361,0.0,220.879908,145.652643033,59.891618536,0.217874219555,24.1713,35.5024443164
 03/02  16:00:00,1034.92257103,77.5338759555,587.161470237,0.0,220.879908,137.835547516,40.3879285982,0.0,4.83426,35.5536685982
 03/02  17:00:00,1025.04565033,74.9987903079,584.845199228,0.0,220.879908,133.019064,31.3364374748,0.0124539871798,4.83426,26.4897234876
 03/02  18:00:00,925.790060135,73.7761917368,566.548380047,0.0,220.879908,53.238744,31.3232892906,0.0,4.83426,26.4890292906
 03/02  19:00:00,931.129595051,73.6749364038,560.0667609,0.0,220.879908,53.238744,40.2560771574,0.0,4.83426,35.4218171574
 03/02  20:00:00,900.422495474,73.6432534317,523.149840545,0.0,220.879908,53.238744,13.5089016575,0.0,4.83426,8.67464165749
 03/02  21:00:00,864.755662897,73.6227588496,487.751672358,0.0,220.879908,53.238744,14.6456066101,1.14543758256,4.83426,8.66590902751
 03/02  22:00:00,118.37280379,0.0,0.0,0.0,43.513341876,52.539744,13.4998207545,0.0,4.83426,8.6655607545
 03/02  23:00:00,118.012526668,0.0,0.0,0.0,43.513341876,52.539744,13.4706150172,0.0,4.83426,8.63635501724
 03/02  24:00:00,118.85461085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,117.930262954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,117.911391381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,117.894114594,0.0,0.0,0.0,43.513341876,52.539744,13.4502706329,0.0,4.83426,8.6160106329
 03/03  04:00:00,117.875504793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  05:00:00,120.027458484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  06:00:00,119.667058617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,190.155256063,73.5559775862,0.00319611802538,0.0,43.513341876,53.238744,524.810239448,511.359984047,4.83426,8.61599540079
 03/03  08:00:00,352.157999149,73.5559775862,0.00151514277739,0.0,220.879908,53.238744,408.440340262,386.112540858,4.83426,17.4935394037
 03/03  09:00:00,537.908559864,73.909011772,90.0867990036,0.0,220.879908,145.652643033,278.068536113,215.428030135,36.25695,26.3835559777
 03/03  10:00:00,501.635776358,75.0018929959,51.1296928719,0.0,220.879908,145.652643033,232.791408529,161.046416119,36.25695,35.4880424106
 03/03  11:00:00,551.916392106,76.1900451245,94.1821934368,0.0,220.879908,151.653867033,182.66894488,98.8018573128,48.3426,35.5244875674
 03/03  12:00:00,620.757366117,77.848896646,160.462870129,0.0,220.879908,151.653867033,113.315281293,29.3339057479,48.3426,35.638775545
 03/03  13:00:00,639.065197516,79.0650245507,178.646477885,0.0,220.879908,151.653867033,139.470073749,46.4784812397,48.3426,44.6489925089
 03/03  14:00:00,566.526173701,79.1719525394,112.236931864,0.0,220.879908,145.652643033,192.455201747,132.506212161,24.1713,35.7776895862
 03/03  15:00:00,493.857962001,78.4295164863,40.5246999084,0.0,220.879908,145.652643033,283.27869076,223.604641622,24.1713,35.5027491376
 03/03  16:00:00,440.84061956,77.4976116214,0.0,0.0,220.879908,137.835547516,325.816967456,285.429407567,4.83426,35.5532998892
 03/03  17:00:00,432.815109076,74.4668683583,0.0,0.0,220.879908,133.019064,335.628440717,295.484655563,4.83426,35.3095251537
 03/03  18:00:00,352.261255979,73.5917873516,0.0,0.0,220.879908,53.238744,526.630897512,495.310053047,4.83426,26.4865844653
 03/03  19:00:00,364.457076421,73.5559775862,0.0,0.0,220.879908,53.238744,642.847193375,602.596729005,4.83426,35.4162043707
 03/03  20:00:00,370.951574056,73.5559775862,0.0,0.0,220.879908,53.238744,692.239018463,678.729616691,4.83426,8.6751417718
 03/03  21:00:00,371.225610925,73.5559775862,0.0,0.0,220.879908,53.238744,737.834847065,724.334469838,4.83426,8.66611722689
 03/03  22:00:00,117.489446024,0.0,0.0,0.0,43.513341876,52.539744,13.5000089777,0.0,4.83426,8.66574897766
 03/03  23:00:00,117.578236932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  24:00:00,118.627272088,0.0,0.0,0.0,43.513341876,52.539744,13.4618165167,0.0,4.83426,8.62755651668
 03/04  01:00:00,117.627540971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.623032193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.603229877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  04:00:00,117.589617017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,118.009534881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,117.973707589,0.0,0.0,0.0,43.513341876,52.539744,13.4443422205,0.0,4.83426,8.6100822205
 03/04  07:00:00,115.016255058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,99.9797380268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  09:00:00,100.018070381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,100.08954773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,100.119909696,0.0,0.0,0.0,43.513341876,52.539744,22.2120972717,0.0,4.83426,17.3778372717
 03/04  12:00:00,101.007711818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  13:00:00,100.109158805,0.0,0.0,0.0,43.513341876,52.539744,13.4791449782,0.0,4.83426,8.64488497816
 03/04  14:00:00,100.199227708,0.0,0.0,0.0,43.513341876,52.539744,13.4733325216,0.0,4.83426,8.63907252163
 03/04  15:00:00,100.25036124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  16:00:00,100.232180997,0.0,0.0,0.0,43.513341876,52.539744,13.4714828488,0.0,4.83426,8.63722284877
 03/04  17:00:00,100.02304574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,100.012189031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,111.924283073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.283791416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.214493673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,117.980901871,0.0,0.0,0.0,43.513341876,52.539744,31.1262656158,0.0,4.83426,26.2920056158
 03/04  23:00:00,117.631221686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.553688619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  01:00:00,117.588448984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,117.558198858,0.0,0.0,0.0,43.513341876,52.539744,13.4444661992,0.0,4.83426,8.61020619916
 03/05  03:00:00,117.527618068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,125.70137939,1.20396312747,6.55850520401,0.0,43.513341876,52.539744,5.00120727435,0.146947274355,4.83426,0.02
 03/05  05:00:00,164.571242455,3.12243399056,42.4731234437,0.0,43.513341876,52.539744,5.35663184501,0.502371845011,4.83426,0.02
 03/05  06:00:00,187.392462093,3.36716168648,65.0605043063,0.0,43.513341876,52.539744,5.75288319137,0.89862319137,4.83426,0.02
 03/05  07:00:00,209.027384805,4.13146662229,88.6351659226,0.0,43.513341876,52.539744,6.18950496263,1.33524496263,4.83426,0.02
 03/05  08:00:00,177.372527296,3.36716168648,73.0286814325,0.0,43.513341876,52.539744,5.89963479268,1.04537479268,4.83426,0.02
 03/05  09:00:00,173.649903765,3.00334936795,69.6962460636,0.0,43.513341876,52.539744,14.0900282719,0.639811403547,4.83426,8.61595686832
 03/05  10:00:00,100.08647722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,100.142891796,0.0,0.0,0.0,43.513341876,52.539744,13.5333236699,0.0,4.83426,8.69906366988
 03/05  12:00:00,101.058941204,0.0,0.0,0.0,43.513341876,52.539744,13.4792236819,0.0,4.83426,8.64496368193
 03/05  13:00:00,100.219967628,0.0,0.0,0.0,43.513341876,52.539744,13.4790372552,0.0,4.83426,8.64477725524
 03/05  14:00:00,100.33364009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  15:00:00,100.399777867,0.0,0.0,0.0,43.513341876,52.539744,13.4723121052,0.0,4.83426,8.63805210524
 03/05  16:00:00,100.390128762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  17:00:00,100.186448962,0.0,0.0,0.0,43.513341876,52.539744,13.4444587731,0.0,4.83426,8.61019877307
 03/05  18:00:00,100.180207596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,112.075149517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.412139594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  21:00:00,118.27720598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,118.024926881,0.0,0.0,0.0,43.513341876,52.539744,31.1272328759,0.0,4.83426,26.2929728759
 03/05  23:00:00,117.664424498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,118.559642915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  01:00:00,117.613173986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  02:00:00,117.593070987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,117.571708614,0.0,0.0,0.0,43.513341876,52.539744,13.4500828922,0.0,4.83426,8.61582289218
 03/06  04:00:00,117.554319746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  05:00:00,117.970821333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  06:00:00,128.923163953,0.405196302944,10.4460323778,0.0,43.513341876,52.539744,4.94138091998,0.0871209199838,4.83426,0.02
 03/06  07:00:00,191.165381849,73.5559775862,0.0,0.0,43.513341876,53.238744,1490.36615066,1476.91584722,4.83426,8.616043439
 03/06  08:00:00,353.137514756,73.5559775862,0.00125150773417,0.0,220.879908,53.238744,1043.98176236,1021.6553736,4.83426,17.4921287657
 03/06  09:00:00,444.754215607,73.5559775862,0.00305092678525,0.0,220.879908,145.652643033,638.0421108,575.40511697,36.25695,26.3800438292
 03/06  10:00:00,470.255343902,73.6100230042,25.1856452448,0.0,220.879908,145.652643033,389.007135326,317.269444427,36.25695,35.4807408985
 03/06  11:00:00,589.713258541,74.1243612788,135.439140865,0.0,220.879908,151.653867033,191.091213226,107.23232111,48.3426,35.5162921163
 03/06  12:00:00,726.686951287,75.2706161913,267.451954787,0.0,220.879908,151.653867033,84.8331573161,0.852991431054,48.3426,35.637565885
 03/06  13:00:00,884.436704523,76.5957613626,422.801909913,0.0,220.879908,151.653867033,92.6121806465,0.0,48.3426,44.2695806465
 03/06  14:00:00,890.650126978,78.094502426,436.205972568,0.0,220.879908,145.652643033,60.325959824,0.0155543921101,24.1713,36.1391054319
 03/06  15:00:00,1071.1365861,79.5253587225,615.908622283,0.0,220.879908,145.652643033,59.662982328,0.0,24.1713,35.491682328
 03/06  16:00:00,1125.55322714,80.7788005409,676.89442476,0.0,220.879908,137.835547516,40.3752385669,0.0,4.83426,35.5409785669
 03/06  17:00:00,1031.07919749,77.2095830733,591.265309435,0.0,220.879908,133.019064,40.1547629179,0.0155470818586,4.83426,35.3049558361
 03/06  18:00:00,798.53330822,74.8298543803,441.108661996,0.0,220.879908,53.238744,31.3151013711,0.0,4.83426,26.4808413711
 03/06  19:00:00,664.942376555,73.9497298421,296.89582505,0.0,220.879908,53.238744,40.2518247065,0.0,4.83426,35.4175647065
 03/06  20:00:00,533.619878241,73.6693482662,160.07468873,0.0,220.879908,53.238744,36.3408223646,22.8322962655,4.83426,8.67426609912
 03/06  21:00:00,423.954941204,73.588932521,51.947777339,0.0,220.879908,53.238744,112.954633981,99.4552466728,4.83426,8.66512730778
 03/06  22:00:00,118.004311235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  23:00:00,117.745688287,0.0,0.0,0.0,43.513341876,52.539744,13.4705893633,0.0,4.83426,8.63632936327
 03/06  24:00:00,118.717295444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  01:00:00,117.76886141,0.0,0.0,0.0,43.513341876,52.539744,13.4501255812,0.0,4.83426,8.61586558119
 03/07  02:00:00,117.772426034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  03:00:00,117.762058199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,117.755642545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  05:00:00,119.872485215,0.0,0.0,0.0,43.513341876,52.539744,13.4500581196,0.0,4.83426,8.61579811959
 03/07  06:00:00,119.544612116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  07:00:00,190.226210295,73.5559775862,0.00203674876764,0.0,43.513341876,53.238744,731.817106941,726.962846941,4.83426,0.02
 03/07  08:00:00,352.120813137,73.5559775862,0.0,0.0,220.879908,53.238744,488.588940971,466.265964546,4.83426,17.4887164251
 03/07  09:00:00,479.346832977,73.6006949994,32.8265227894,0.0,220.879908,145.652643033,268.146007073,205.511968174,36.25695,26.3770888998
 03/07  10:00:00,524.004399491,73.8607934072,76.2558537823,0.0,220.879908,145.652643033,158.944573574,87.2082531205,36.25695,35.479370454
 03/07  11:00:00,621.705183392,74.3317625452,166.905379998,0.0,220.879908,151.653867033,87.4633771981,3.60374922761,48.3426,35.5170279705
 03/07  12:00:00,794.273666117,74.9901747473,336.004660353,0.0,220.879908,151.653867033,83.9845750504,0.0138025329287,48.3426,35.6281725175
 03/07  13:00:00,896.383072302,76.2875243753,435.641055717,0.0,220.879908,151.653867033,92.9796436682,0.0,48.3426,44.6370436682
 03/07  14:00:00,928.839366299,77.690072247,472.278673997,0.0,220.879908,145.652643033,68.8886834068,0.014253489414,24.1713,44.7031299174
 03/07  15:00:00,959.279749329,78.3568488141,502.101551042,0.0,220.879908,145.652643033,59.6601060583,0.0,24.1713,35.4888060583
 03/07  16:00:00,1033.96278798,81.2966209262,581.598517759,0.0,220.879908,137.835547516,40.3783629753,0.00615547220096,4.83426,35.5379475031
 03/07  17:00:00,975.203382896,77.2403171385,531.830503347,0.0,220.879908,133.019064,31.3294803444,0.013722763286,4.83426,26.4814975811
 03/07  18:00:00,782.828120527,74.7638227758,421.575275663,0.0,220.879908,53.238744,31.312100591,0.0,4.83426,26.477840591
 03/07  19:00:00,672.251417583,73.9687913033,300.502631155,0.0,220.879908,53.238744,40.2513119942,0.00866296325893,4.83426,35.408389031
 03/07  20:00:00,545.843284501,73.6755620091,169.640136502,0.0,220.879908,53.238744,24.7956563554,11.2877293783,4.83426,8.6736669771
 03/07  21:00:00,453.230096018,73.5962851705,78.1653219274,0.0,220.879908,53.238744,86.8262161929,73.3260813223,4.83426,8.66587487053
 03/07  22:00:00,117.759509368,0.0,0.0,0.0,43.513341876,52.539744,13.4997096193,0.0,4.83426,8.66544961932
 03/07  23:00:00,117.804826602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  24:00:00,118.750694805,0.0,0.0,0.0,43.513341876,52.539744,13.4617851636,0.0,4.83426,8.62752516356
 03/08  01:00:00,117.803418962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,117.786866318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  03:00:00,117.7615564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.734755204,0.0,0.0,0.0,43.513341876,52.539744,13.4500158333,0.0,4.83426,8.61575583326
 03/08  05:00:00,118.133449009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  06:00:00,118.076445407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,190.791853174,73.5559775862,0.00297939182082,0.0,43.513341876,53.238744,1326.32724641,1321.47298641,4.83426,0.02
 03/08  08:00:00,352.584728583,73.5559775862,0.0,0.0,220.879908,53.238744,817.801617017,794.742387064,4.83426,18.2249699525
 03/08  09:00:00,444.736561557,73.5879055536,0.00266734826425,0.0,220.879908,145.652643033,536.610700851,474.713674804,36.25695,25.6400760475
 03/08  10:00:00,456.248306943,74.0386648336,9.61458172301,0.0,220.879908,145.652643033,342.242023122,270.510050152,36.25695,35.4750229696
 03/08  11:00:00,538.479762788,75.2669243026,80.9250567631,0.0,220.879908,151.653867033,184.279076982,100.426804695,48.3426,35.5096722872
 03/08  12:00:00,683.967781432,77.12804692,222.825587274,0.0,220.879908,151.653867033,85.9604738821,1.26970456508,48.3426,36.348169317
 03/08  13:00:00,834.263818397,79.4843221084,373.594182948,0.0,220.879908,151.653867033,92.2604809031,0.0,48.3426,43.9178809031
 03/08  14:00:00,1013.64680448,81.7330440573,555.457495465,0.0,220.879908,145.652643033,68.8878897345,0.0165813366474,24.1713,44.7000083979
 03/08  15:00:00,1124.40588385,83.9475441599,660.477426522,0.0,220.879908,145.652643033,59.6629164596,0.0,24.1713,35.4916164596
 03/08  16:00:00,1130.05302523,85.5113480146,672.876378245,0.0,220.879908,137.835547516,40.374808293,0.0,4.83426,35.540548293
 03/08  17:00:00,1118.78227859,79.4590700684,672.960223113,0.0,220.879908,133.019064,31.3253152754,0.0132208129505,4.83426,26.4778344625
 03/08  18:00:00,866.379457249,75.5540333528,504.344331826,0.0,220.879908,53.238744,31.3097261743,0.0,4.83426,26.4754661743
 03/08  19:00:00,765.649723755,74.5496784687,393.091144646,0.0,220.879908,53.238744,40.2404634529,0.0,4.83426,35.4062034529
 03/08  20:00:00,689.130719725,74.0890870323,311.151181993,0.0,220.879908,53.238744,13.5076253676,0.0,4.83426,8.67336536762
 03/08  21:00:00,619.085793598,73.7936955826,242.002338361,0.0,220.879908,53.238744,13.5000379895,0.0,4.83426,8.66577798948
 03/08  22:00:00,118.302098487,0.0,0.0,0.0,43.513341876,52.539744,13.4996004083,0.0,4.83426,8.66534040829
 03/08  23:00:00,117.989974305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  24:00:00,118.907426526,0.0,0.0,0.0,43.513341876,52.539744,13.4619046072,0.0,4.83426,8.62764460718
 03/09  01:00:00,117.987429235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  02:00:00,117.970240852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.946175271,0.0,0.0,0.0,43.513341876,52.539744,13.4499845721,0.0,4.83426,8.61572457206
 03/09  04:00:00,117.932732205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  05:00:00,118.380370525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.345164296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,246.622522737,73.5559775862,54.4331948797,0.0,43.513341876,53.238744,348.357370328,343.503110328,4.83426,0.02
 03/09  08:00:00,406.152326581,73.5559775862,51.2319637261,0.0,220.879908,53.238744,278.749901286,247.693028142,4.83426,26.2226131441
 03/09  09:00:00,552.417645127,73.9515680561,103.66496175,0.0,220.879908,145.652643033,155.940057471,102.093397899,36.25695,17.5897095726
 03/09  10:00:00,622.843197988,74.9016319541,172.074935062,0.0,220.879908,145.652643033,104.672273126,32.9394045704,36.25695,35.4759185554
 03/09  11:00:00,745.783089489,76.8291542119,286.388120909,0.0,220.879908,151.653867033,83.8527292522,0.0,48.3426,35.5101292522
 03/09  12:00:00,892.183178801,79.255211498,429.069039221,0.0,220.879908,151.653867033,92.866604079,0.0,48.3426,44.524004079
 03/09  13:00:00,976.00864241,81.8785824913,511.258610036,0.0,220.879908,151.653867033,84.052917779,0.0,48.3426,35.710317779
 03/09  14:00:00,1035.3980157,84.4464416439,574.463125726,0.0,220.879908,145.652643033,68.8794611765,0.0173288580206,24.1713,44.6908323184
 03/09  15:00:00,1093.61938083,86.1297873847,630.411934192,0.0,220.879908,145.652643033,59.6534772528,0.0,24.1713,35.4821772528
 03/09  16:00:00,1085.20040909,85.933250683,629.477194409,0.0,220.879908,137.835547516,40.3766420767,0.00712322871312,4.83426,35.5352588479
 03/09  17:00:00,924.57891164,79.0231922243,480.787035646,0.0,220.879908,133.019064,31.3317080065,0.0208131285736,4.83426,26.4766348779
 03/09  18:00:00,664.102022856,75.3292271173,303.747574847,0.0,220.879908,53.238744,31.3114154978,0.0,4.83426,26.4771554978
 03/09  19:00:00,584.265509317,74.4514406266,212.970892935,0.0,220.879908,53.238744,41.0126047962,0.77305178517,4.83426,35.405293011
 03/09  20:00:00,521.285375139,73.9511956517,144.847381286,0.0,220.879908,53.238744,31.3993395981,17.8914507712,4.83426,8.67362882686
 03/09  21:00:00,465.865705867,73.7088368641,91.3816584751,0.0,220.879908,53.238744,67.6804526202,54.18125938,4.83426,8.66493324023
 03/09  22:00:00,118.157379076,0.0,0.0,0.0,43.513341876,52.539744,13.4998253953,0.0,4.83426,8.66556539528
 03/09  23:00:00,117.894212491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  24:00:00,118.840845292,0.0,0.0,0.0,43.513341876,52.539744,13.4617361219,0.0,4.83426,8.62747612191
 03/10  01:00:00,117.922003787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,117.912575553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  03:00:00,117.888977559,0.0,0.0,0.0,43.513341876,52.539744,13.4500198345,0.0,4.83426,8.61575983446
 03/10  04:00:00,117.86167369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  05:00:00,119.953897486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  06:00:00,119.604826576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,190.216545558,73.5559775862,0.00303364803461,0.0,43.513341876,53.238744,731.599334456,718.149148417,4.83426,8.6159260389
 03/10  08:00:00,352.26547491,73.5559775862,0.0,0.0,220.879908,53.238744,713.00147719,690.680053842,4.83426,17.4871633484
 03/10  09:00:00,444.80729818,73.5702371802,0.0020520051329,0.0,220.879908,145.652643033,673.373255941,610.744076344,36.25695,26.3722295968
 03/10  10:00:00,445.055511841,73.8065984768,0.00281970057335,0.0,220.879908,145.652643033,606.084770844,543.21860307,36.25695,26.6092177742
 03/10  11:00:00,451.298856461,74.1267903876,0.00207860892557,0.0,220.879908,151.653867033,520.860759372,437.009691931,48.3426,35.5084674416
 03/10  12:00:00,452.523583091,74.4747477672,0.0,0.0,220.879908,151.653867033,405.296797683,312.434753846,48.3426,44.5194438369
