Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  13:00:00,451.993235031,74.8785377999,0.0,0.0,220.879908,151.653867033,329.851570276,245.801271817,48.3426,35.7076984595
 03/10  14:00:00,446.466987294,75.3162263569,0.0,0.0,220.879908,145.652643033,299.761476884,230.90331695,24.1713,44.6868599344
 03/10  15:00:00,480.080607704,75.7115640407,31.1602253919,0.0,220.879908,145.652643033,250.518632482,190.867741491,24.1713,35.4795909917
 03/10  16:00:00,465.85032863,75.9550326609,24.1076654649,0.0,220.879908,137.835547516,181.420316393,141.05316809,4.83426,35.5328883027
 03/10  17:00:00,448.69939551,73.8723041492,14.2163608463,0.0,220.879908,133.019064,78.5858298446,47.2758660821,4.83426,26.4757037626
 03/10  18:00:00,353.826521444,73.5576623246,1.47536935117,0.0,220.879908,53.238744,147.381953925,116.072591979,4.83426,26.4751019459
 03/10  19:00:00,363.908305992,73.5559775862,0.0,0.0,220.879908,53.238744,225.225893376,184.990004722,4.83426,35.4016286543
 03/10  20:00:00,369.89957376,73.5559775862,0.0,0.0,220.879908,53.238744,322.521977794,309.014494618,4.83426,8.67322317527
 03/10  21:00:00,370.019980571,73.5559775862,0.0,0.0,220.879908,53.238744,476.851896342,463.353112031,4.83426,8.66452431094
 03/10  22:00:00,117.574736172,0.0,0.0,0.0,43.513341876,52.539744,13.499391671,0.0,4.83426,8.66513167104
 03/10  23:00:00,117.644105618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  24:00:00,118.660740694,0.0,0.0,0.0,43.513341876,52.539744,13.46137835,0.0,4.83426,8.62711834998
 03/11  01:00:00,117.676179125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.677914987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.665842658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,117.649857646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,118.058267188,0.0,0.0,0.0,43.513341876,52.539744,13.4442251721,0.0,4.83426,8.60996517214
 03/11  06:00:00,118.010890074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  07:00:00,112.075592285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  08:00:00,100.045635792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  09:00:00,100.093870961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,100.185633041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  11:00:00,100.278113811,0.0,0.0,0.0,43.513341876,52.539744,22.2092876593,0.0,4.83426,17.3750276593
 03/11  12:00:00,101.20071919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  13:00:00,100.383797245,0.0,0.0,0.0,43.513341876,52.539744,13.478608589,0.0,4.83426,8.64434858905
 03/11  14:00:00,100.48766469,0.0,0.0,0.0,43.513341876,52.539744,13.4728710263,0.0,4.83426,8.63861102628
 03/11  15:00:00,100.544221493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  16:00:00,100.526224972,0.0,0.0,0.0,43.513341876,52.539744,13.4723904122,0.0,4.83426,8.63813041218
 03/11  17:00:00,100.314579441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,100.300368266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,112.191229741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.546964609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.401746321,0.0,0.0,0.0,43.513341876,52.539744,13.4442288359,0.0,4.83426,8.60996883589
 03/11  22:00:00,118.121091753,0.0,0.0,0.0,43.513341876,52.539744,22.3624971389,0.0,4.83426,17.5282371389
 03/11  23:00:00,117.754999393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.625680646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,117.702265762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,117.67294181,0.0,0.0,0.0,43.513341876,52.539744,13.4442177534,0.0,4.83426,8.60995775341
 03/12  03:00:00,117.643308814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  04:00:00,118.053626259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  05:00:00,118.016663165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  06:00:00,118.03666821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  07:00:00,111.967725562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  08:00:00,100.092181547,0.0,0.0,0.0,43.513341876,52.539744,13.450077663,0.0,4.83426,8.61581766303
 03/12  09:00:00,100.216728669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  10:00:00,100.296660479,0.0,0.0,0.0,43.513341876,52.539744,13.5308008247,0.0,4.83426,8.69654082472
 03/12  11:00:00,101.176893526,0.0,0.0,0.0,43.513341876,52.539744,13.4782674601,0.0,4.83426,8.64400746006
 03/12  12:00:00,100.36022051,0.0,0.0,0.0,43.513341876,52.539744,13.477974896,0.0,4.83426,8.643714896
 03/12  13:00:00,100.474187336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  14:00:00,100.533008898,0.0,0.0,0.0,43.513341876,52.539744,13.4723271935,0.0,4.83426,8.63806719354
 03/12  15:00:00,100.546282639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  16:00:00,143.33167412,1.82684001142,40.0273760278,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,197.924090449,2.1132395537,94.195892774,0.0,43.513341876,52.539744,13.4443272154,0.0,4.83426,8.61006721536
 03/12  18:00:00,100.298383875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  19:00:00,109.723501405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  20:00:00,118.587080582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,118.289962934,0.0,0.0,0.0,43.513341876,52.539744,22.3623991389,0.0,4.83426,17.5281391389
 03/12  22:00:00,117.906550443,0.0,0.0,0.0,43.513341876,52.539744,13.4442269443,0.0,4.83426,8.60996694432
 03/12  23:00:00,118.770037283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  24:00:00,117.915296516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  01:00:00,117.898718657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,117.863481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  03:00:00,117.826820624,0.0,0.0,0.0,43.513341876,52.539744,13.4498707353,0.0,4.83426,8.6156107353
 03/13  04:00:00,118.244085354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,118.199440136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  06:00:00,192.473414833,73.5559775862,0.0,0.0,43.513341876,53.238744,591.495979343,586.641719343,4.83426,0.02
 03/13  07:00:00,364.14433563,73.5559775862,0.0,0.0,220.879908,53.238744,476.156387622,453.837566553,4.83426,17.4845610687
 03/13  08:00:00,542.394364962,73.5596850004,95.1954105435,0.0,220.879908,145.652643033,285.694813963,223.066771055,36.25695,26.3710929083
 03/13  09:00:00,516.17585761,73.7574991811,68.0021657316,0.0,220.879908,145.652643033,202.98907115,131.269384559,36.25695,35.4627365914
 03/13  10:00:00,593.092920833,74.4483233393,137.690791381,0.0,220.879908,151.653867033,108.83266172,24.9878794605,48.3426,35.50218226
 03/13  11:00:00,758.938753813,75.7182760916,300.033081384,0.0,220.879908,151.653867033,83.971210919,0.0136151815442,48.3426,35.6149957374
 03/13  12:00:00,1020.82263146,78.0979010715,559.320388273,0.0,220.879908,151.653867033,92.953983423,0.0,48.3426,44.611383423
 03/13  13:00:00,1149.34940341,80.864834351,690.311208912,0.0,220.879908,145.652643033,65.5770365376,0.0114922309029,24.1713,41.3942443067
 03/13  14:00:00,1169.03024538,83.4649313497,706.833601485,0.0,220.879908,145.652643033,54.0370166559,0.0,24.1713,29.8657166559
 03/13  15:00:00,1191.81786832,86.8200208024,733.554564511,0.0,220.879908,137.835547516,40.3583040184,0.0,4.83426,35.5240440184
 03/13  16:00:00,1222.41614547,83.1449391382,773.18525028,0.0,220.879908,133.019064,40.131616782,0.0133195249883,4.83426,35.284037257
 03/13  17:00:00,1126.03495055,79.1813428987,761.028151915,0.0,220.879908,53.238744,31.3018557192,0.0,4.83426,26.4675957192
 03/13  18:00:00,1121.19375308,77.6191333306,758.033053302,0.0,220.879908,53.238744,31.3841089277,0.0,4.83426,26.5498489277
 03/13  19:00:00,1099.17868214,75.8600344853,728.666489681,0.0,220.879908,53.238744,13.5076545671,0.0,4.83426,8.67339456705
 03/13  20:00:00,952.81794789,74.8797859009,574.9305206,0.0,220.879908,53.238744,13.4992652985,0.0,4.83426,8.66500529845
 03/13  21:00:00,118.448172938,0.0,0.0,0.0,43.513341876,52.539744,13.4992669985,0.0,4.83426,8.66500699853
 03/13  22:00:00,118.086710897,0.0,0.0,0.0,43.513341876,52.539744,13.4698536801,0.0,4.83426,8.63559368005
 03/13  23:00:00,118.985020041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  24:00:00,118.076190758,0.0,0.0,0.0,43.513341876,52.539744,13.4498374064,0.0,4.83426,8.6155774064
 03/14  01:00:00,118.047163453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  02:00:00,118.016852622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  03:00:00,117.98718004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,120.216719064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  05:00:00,119.79306159,0.0,0.0,0.0,43.513341876,52.539744,13.4499303914,0.0,4.83426,8.61567039138
 03/14  06:00:00,193.105738459,73.5559775862,0.00379331324906,0.0,43.513341876,53.238744,479.892920506,475.038660506,4.83426,0.02
 03/14  07:00:00,364.071380068,73.5559775862,0.0,0.0,220.879908,53.238744,435.489887018,413.17169651,4.83426,17.4839305082
 03/14  08:00:00,518.599239013,73.8770702661,72.0838547842,0.0,220.879908,145.652643033,270.400086296,207.773799041,36.25695,26.3693372551
 03/14  09:00:00,515.486134879,74.7736520843,66.9177680523,0.0,220.879908,145.652643033,204.341281765,132.623401028,36.25695,35.4609307372
 03/14  10:00:00,563.102798097,75.9629688159,107.026524279,0.0,220.879908,151.653867033,149.080347157,65.2438363007,48.3426,35.4939108566
 03/14  11:00:00,642.186625967,77.7597066909,183.075253172,0.0,220.879908,151.653867033,91.6384578833,7.68958241416,48.3426,35.6062754691
 03/14  12:00:00,736.20990806,79.9182415967,275.547638755,0.0,220.879908,151.653867033,84.0303809337,0.0,48.3426,35.6877809337
 03/14  13:00:00,825.415761969,82.3233075224,368.1449259,0.0,220.879908,145.652643033,68.8519756654,0.00743463899175,24.1713,44.6732410264
 03/14  14:00:00,906.567677248,83.9651350893,447.538194619,0.0,220.879908,145.652643033,59.6412899875,0.0,24.1713,35.4699899875
 03/14  15:00:00,968.623620775,85.0487492004,516.247849629,0.0,220.879908,137.835547516,40.3584392085,0.00360259165418,4.83426,35.5205766168
 03/14  16:00:00,916.670675587,80.8392982409,473.704934758,0.0,220.879908,133.019064,31.3151863375,0.0143024422911,4.83426,26.4666238952
 03/14  17:00:00,693.126269429,76.9473592206,334.100348939,0.0,220.879908,53.238744,31.300937878,0.0,4.83426,26.466677878
 03/14  18:00:00,590.819169827,75.3508038503,233.604817676,0.0,220.879908,53.238744,40.9275103615,0.704763231654,4.83426,35.3884871298
 03/14  19:00:00,523.245979167,74.391279756,158.348504572,0.0,220.879908,53.238744,32.2502551814,18.7428085446,4.83426,8.6731866368
 03/14  20:00:00,467.440744172,73.8819007966,94.4452578271,0.0,220.879908,53.238744,75.9236073584,62.4249829997,4.83426,8.66436435877
 03/14  21:00:00,117.732780584,0.0,0.0,0.0,43.513341876,52.539744,13.4969432096,0.0,4.83426,8.66268320958
 03/14  22:00:00,117.802118205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  23:00:00,118.770394432,0.0,0.0,0.0,43.513341876,52.539744,13.4613006471,0.0,4.83426,8.6270406471
 03/14  24:00:00,117.823054059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  01:00:00,117.836183973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.851298642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.862106922,0.0,0.0,0.0,43.513341876,52.539744,13.4498139047,0.0,4.83426,8.61555390471
 03/15  04:00:00,118.28189245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,118.21702476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,192.526688214,73.5559775862,0.0030860137811,0.0,43.513341876,53.238744,774.416012024,769.561752024,4.83426,0.02
 03/15  07:00:00,364.2340805,73.5559775862,0.0,0.0,220.879908,53.238744,736.174828086,713.856031096,4.83426,17.4845369899
 03/15  08:00:00,444.749400352,73.5720045532,0.0022924929876,0.0,220.879908,145.652643033,628.531361737,565.905997171,36.25695,26.3684145659
 03/15  09:00:00,444.937828378,73.7163847005,0.00283257086839,0.0,220.879908,145.652643033,604.278234261,532.564641026,36.25695,35.4566432351
 03/15  10:00:00,451.249230704,73.9975909485,0.00218083242914,0.0,220.879908,151.653867033,605.692248506,521.854311703,48.3426,35.4953368033
 03/15  11:00:00,452.449087515,74.2290623577,0.0,0.0,220.879908,151.653867033,583.930922547,499.988989049,48.3426,35.5993334982
 03/15  12:00:00,451.624579229,74.2951382498,0.0,0.0,220.879908,151.653867033,605.708911948,512.762503021,48.3426,44.6038089274
 03/15  13:00:00,446.112773238,74.7122351642,0.0,0.0,220.879908,145.652643033,601.348343052,541.441813996,24.1713,35.7352290557
 03/15  14:00:00,446.465550253,75.0601877813,0.0,0.0,220.879908,145.652643033,593.879636972,534.240006777,24.1713,35.4683301946
 03/15  15:00:00,438.549112559,75.010514438,0.0,0.0,220.879908,137.835547516,520.587001719,480.236817205,4.83426,35.5159245138
 03/15  16:00:00,432.072507281,73.6185974493,0.0,0.0,220.879908,133.019064,397.674363044,366.373044679,4.83426,26.4670583655
 03/15  17:00:00,352.311928377,73.5559775862,0.0,0.0,220.879908,53.238744,534.437979267,494.324716758,4.83426,35.2790025082
 03/15  18:00:00,352.463642738,73.5559775862,0.0,0.0,220.879908,53.238744,584.924043735,553.543946598,4.83426,26.5458371369
 03/15  19:00:00,361.902495156,73.5559775862,0.0,0.0,220.879908,53.238744,587.816335312,574.309172222,4.83426,8.67290308929
 03/15  20:00:00,370.837290557,73.5559775862,0.0,0.0,220.879908,53.238744,598.141547334,584.642899472,4.83426,8.66438786272
 03/15  21:00:00,117.893285528,0.0,0.0,0.0,43.513341876,52.539744,13.4981181815,0.0,4.83426,8.66385818145
 03/15  22:00:00,117.668745764,0.0,0.0,0.0,43.513341876,52.539744,13.4700466294,0.0,4.83426,8.63578662943
 03/15  23:00:00,118.678985445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  24:00:00,117.73332597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.735747295,0.0,0.0,0.0,43.513341876,52.539744,13.4499051658,0.0,4.83426,8.61564516581
 03/16  02:00:00,117.729552965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,117.723722745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,118.149268162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,118.120760596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  06:00:00,192.78675337,73.5559775862,0.00218649884612,0.0,43.513341876,53.238744,898.739139394,885.289157846,4.83426,8.61572154772
 03/16  07:00:00,364.389303516,73.5559775862,0.0,0.0,220.879908,53.238744,826.313837169,803.995557269,4.83426,17.4840198992
 03/16  08:00:00,444.861823475,73.5559775862,0.00259434884679,0.0,220.879908,145.652643033,725.091258308,662.471190789,36.25695,26.3631175186
 03/16  09:00:00,444.916082063,73.5559775862,0.00315853213186,0.0,220.879908,145.652643033,699.294235026,636.444095677,36.25695,26.5931893492
 03/16  10:00:00,450.908285489,73.5559775862,0.00239293405822,0.0,220.879908,151.653867033,685.055624319,601.223291986,48.3426,35.4897323335
 03/16  11:00:00,451.849302786,73.584710575,0.0,0.0,220.879908,151.653867033,636.660497727,543.826229302,48.3426,44.4916684258
 03/16  12:00:00,450.981499291,73.6620436458,0.0,0.0,220.879908,151.653867033,608.086754476,524.062543578,48.3426,35.6816108981
 03/16  13:00:00,445.25847615,73.9504878097,0.0,0.0,220.879908,145.652643033,566.347798194,497.516340472,24.1713,44.6601577219
 03/16  14:00:00,445.424658056,74.1753205447,0.0,0.0,220.879908,145.652643033,490.555984865,432.66520233,24.1713,33.7194825343
 03/16  15:00:00,437.632729492,74.2780682994,0.0,0.0,220.879908,137.835547516,355.876582276,322.099812892,4.83426,28.9425093836
 03/16  16:00:00,431.844574723,73.5559775862,0.0,0.0,220.879908,133.019064,217.077875411,177.522133196,4.83426,34.7214822155
 03/16  17:00:00,352.059841565,73.5559775862,0.0,0.0,220.879908,53.238744,300.957007042,269.659281979,4.83426,26.4634650634
 03/16  18:00:00,352.072825596,73.5559775862,0.0,0.0,220.879908,53.238744,327.352775851,295.978779022,4.83426,26.5397368292
 03/16  19:00:00,361.43904696,73.5559775862,0.0,0.0,220.879908,53.238744,326.686048159,304.526432929,4.83426,17.3253552299
 03/16  20:00:00,370.371810118,73.5559775862,0.0,0.0,220.879908,53.238744,307.375627947,302.521367947,4.83426,0.02
 03/16  21:00:00,118.015877742,0.0,0.0,0.0,43.513341876,52.539744,13.4985084718,0.0,4.83426,8.66424847181
 03/16  22:00:00,117.777921663,0.0,0.0,0.0,43.513341876,52.539744,13.4697262751,0.0,4.83426,8.63546627514
 03/16  23:00:00,118.74114864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.833412049,0.0,0.0,0.0,43.513341876,52.539744,13.4498149754,0.0,4.83426,8.61555497545
 03/17  01:00:00,117.838319269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,117.844023432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.850620937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,120.089059737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  05:00:00,119.766205399,0.0,0.0,0.0,43.513341876,52.539744,13.4498595378,0.0,4.83426,8.61559953782
 03/17  06:00:00,239.390143811,73.5559775862,43.7062496582,0.0,43.513341876,53.238744,434.885190602,430.030930602,4.83426,0.02
 03/17  07:00:00,404.022029571,73.5559775862,37.3808555294,0.0,220.879908,53.238744,351.569452292,329.253972931,4.83426,17.4812193601
 03/17  08:00:00,507.0180722,73.5559775862,59.1463433673,0.0,220.879908,145.652643033,254.963561589,192.342630891,36.25695,26.3639806983
 03/17  09:00:00,536.717002036,73.5635794266,88.0433588896,0.0,220.879908,145.652643033,244.349281181,172.642179509,36.25695,35.4501516719
 03/17  10:00:00,579.04574563,73.7797218018,123.575486171,0.0,220.879908,151.653867033,217.444585788,142.484338132,48.3426,26.6176476559
 03/17  11:00:00,633.16722876,74.1349741672,175.952076121,0.0,220.879908,151.653867033,188.319783709,95.4885624647,48.3426,44.4886212443
 03/17  12:00:00,695.656520271,74.6900059013,238.345348902,0.0,220.879908,151.653867033,157.772835364,73.7473776375,48.3426,35.6828577261
 03/17  13:00:00,780.915869351,75.2844517519,328.503379035,0.0,220.879908,145.652643033,101.696239062,32.8710345931,24.1713,44.6539044684
 03/17  14:00:00,896.933938202,75.8643743313,443.451815684,0.0,220.879908,145.652643033,59.7954532802,0.160620153993,24.1713,35.4635331262
 03/17  15:00:00,1017.51080591,76.5025786011,570.757307714,0.0,220.879908,137.835547516,40.3434862635,0.0,4.83426,35.5092262635
 03/17  16:00:00,1019.04739063,74.5098031311,579.375883508,0.0,220.879908,133.019064,31.3076941808,0.0121294612999,4.83426,26.4613047195
 03/17  17:00:00,880.36267757,73.6973551839,521.561189881,0.0,220.879908,53.238744,31.2983857362,0.0,4.83426,26.4641257362
 03/17  18:00:00,877.571788527,73.6703953824,518.857205565,0.0,220.879908,53.238744,40.2122505314,0.0,4.83426,35.3779905314
 03/17  19:00:00,889.747516502,73.6412890571,522.153112854,0.0,220.879908,53.238744,13.5067575391,0.0,4.83426,8.67249753913
 03/17  20:00:00,897.675962419,73.6211593691,521.175349158,0.0,220.879908,53.238744,13.497687363,0.0,4.83426,8.66342736297
 03/17  21:00:00,118.095656375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  22:00:00,118.135511252,0.0,0.0,0.0,43.513341876,52.539744,13.4694724494,0.0,4.83426,8.63521244936
 03/17  23:00:00,119.013198943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  24:00:00,118.133386735,0.0,0.0,0.0,43.513341876,52.539744,13.4499220728,0.0,4.83426,8.61566207275
 03/18  01:00:00,118.119198243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,118.10814281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  03:00:00,118.098020417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,118.603145386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,118.575503134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,118.592144245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,112.463897196,0.0,0.0,0.0,43.513341876,52.539744,13.4441170476,0.0,4.83426,8.60985704755
 03/18  08:00:00,100.510992861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,100.539211225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,100.535458973,0.0,0.0,0.0,43.513341876,52.539744,13.5303100022,0.0,4.83426,8.69605000224
 03/18  11:00:00,101.329324269,0.0,0.0,0.0,43.513341876,52.539744,13.4778532881,0.0,4.83426,8.64359328809
 03/18  12:00:00,100.496726601,0.0,0.0,0.0,43.513341876,52.539744,13.4774514141,0.0,4.83426,8.64319141408
 03/18  13:00:00,100.594098759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  14:00:00,100.658876286,0.0,0.0,0.0,43.513341876,52.539744,13.4719469342,0.0,4.83426,8.63768693417
 03/18  15:00:00,100.675627454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  16:00:00,308.765873444,1.92341939965,204.046365476,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,297.098140027,2.04411393641,192.377148773,0.0,43.513341876,52.539744,13.4442035017,0.0,4.83426,8.60994350171
 03/18  18:00:00,287.442739071,2.10147009747,182.779894404,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,150.044188331,0.476338490414,39.1452162396,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.861457902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  21:00:00,118.556888178,0.0,0.0,0.0,43.513341876,52.539744,22.3562952834,0.0,4.83426,17.5220352834
 03/18  22:00:00,118.128409337,0.0,0.0,0.0,43.513341876,52.539744,13.444070831,0.0,4.83426,8.60981083096
 03/18  23:00:00,118.934980173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  24:00:00,118.077084455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  01:00:00,118.069006843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  02:00:00,118.071357424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  03:00:00,118.07453356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  04:00:00,118.59164263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  05:00:00,118.571475532,0.0,0.0,0.0,43.513341876,52.539744,13.4441211724,0.0,4.83426,8.60986117243
 03/19  06:00:00,118.595251636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  07:00:00,109.485698618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  08:00:00,100.530625635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  09:00:00,100.565416531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  10:00:00,100.567913965,0.0,0.0,0.0,43.513341876,52.539744,22.2040871776,0.0,4.83426,17.3698271776
 03/19  11:00:00,101.364006967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  12:00:00,100.544362711,0.0,0.0,0.0,43.513341876,52.539744,13.4777210145,0.0,4.83426,8.64346101446
 03/19  13:00:00,100.638214623,0.0,0.0,0.0,43.513341876,52.539744,13.4773038853,0.0,4.83426,8.64304388529
 03/19  14:00:00,100.682460381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,100.679871079,0.0,0.0,0.0,43.513341876,52.539744,13.4717964085,0.0,4.83426,8.63753640849
 03/19  16:00:00,100.473427853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,100.440692633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,100.405662926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,109.837253339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.701428143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,118.395545648,0.0,0.0,0.0,43.513341876,52.539744,31.1068396374,0.0,4.83426,26.2725796374
 03/19  22:00:00,117.999638043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,118.850571707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,117.994761336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  01:00:00,117.990984355,0.0,0.0,0.0,43.513341876,52.539744,13.4497634426,0.0,4.83426,8.61550344256
 03/20  02:00:00,117.983412364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  03:00:00,117.974886256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  04:00:00,118.44469631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  05:00:00,118.412048071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  06:00:00,465.453203876,73.5559775862,268.002294306,0.0,43.513341876,53.238744,235.910233543,222.460458855,4.83426,8.61551468757
 03/20  07:00:00,613.85654682,73.5559775862,247.947596172,0.0,220.879908,53.238744,194.712550042,172.398295657,4.83426,17.4799943849
 03/20  08:00:00,753.726547815,74.3246804287,302.97428115,0.0,220.879908,145.652643033,120.001980069,57.3899171495,36.25695,26.3551129198
 03/20  09:00:00,813.909342507,75.1544334393,361.64769302,0.0,220.879908,145.652643033,98.7182854953,35.8761225415,36.25695,26.5852129538
 03/20  10:00:00,889.931945041,75.9947910262,430.421134657,0.0,220.879908,151.653867033,89.4960854903,5.67960194956,48.3426,35.4738835407
 03/20  11:00:00,980.655238781,76.9850418057,518.938915776,0.0,220.879908,151.653867033,83.9383559638,0.0103859821641,48.3426,35.5853699816
 03/20  12:00:00,1057.94695943,78.1168066279,595.675686671,0.0,220.879908,151.653867033,92.92086457,0.0,48.3426,44.57826457
 03/20  13:00:00,1055.12521556,79.5454777401,597.257763568,0.0,220.879908,145.652643033,59.8962674553,0.0068770244657,24.1713,35.7180904308
 03/20  14:00:00,1052.1144501,80.4621622072,593.266291516,0.0,220.879908,145.652643033,59.6225262371,0.0,24.1713,35.4512262371
 03/20  15:00:00,1048.29030123,80.4330653967,597.271272294,0.0,220.879908,137.835547516,40.3403868642,0.00429807344292,4.83426,35.5018287908
 03/20  16:00:00,1059.4726639,77.0070518804,617.252082499,0.0,220.879908,133.019064,31.301238771,0.0136392973382,4.83426,26.4533394736
 03/20  17:00:00,941.325879342,74.9894641543,581.208209454,0.0,220.879908,53.238744,31.291439871,0.0,4.83426,26.457179871
 03/20  18:00:00,898.095818506,74.5476806794,538.49757584,0.0,220.879908,53.238744,40.2066121541,0.0,4.83426,35.3723521541
 03/20  19:00:00,875.891577298,74.1597661768,507.294137123,0.0,220.879908,53.238744,13.5050060575,0.0,4.83426,8.67074605751
 03/20  20:00:00,867.964769398,73.9286262421,490.684191056,0.0,220.879908,53.238744,13.4979126848,0.0,4.83426,8.66365268482
 03/20  21:00:00,118.41818844,0.0,0.0,0.0,43.513341876,52.539744,13.4972981745,0.0,4.83426,8.66303817447
 03/20  22:00:00,118.101647953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  23:00:00,118.98256158,0.0,0.0,0.0,43.513341876,52.539744,13.4609842559,0.0,4.83426,8.62672425586
 03/20  24:00:00,118.095220212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  01:00:00,118.076915113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,118.054683891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,118.032855557,0.0,0.0,0.0,43.513341876,52.539744,13.4495806456,0.0,4.83426,8.61532064558
 03/21  04:00:00,120.414116973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  05:00:00,120.07331626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,472.558985037,73.5559775862,274.40061317,0.0,43.513341876,53.238744,119.513472202,114.659212202,4.83426,0.02
 03/21  07:00:00,615.074608505,73.5559775862,249.264315531,0.0,220.879908,53.238744,101.724432542,79.4114419628,4.83426,17.4787305788
 03/21  08:00:00,749.862730418,74.8201810641,298.750889903,0.0,220.879908,145.652643033,63.7148818217,1.10151204981,36.25695,26.3564197718
 03/21  09:00:00,801.024915821,75.9105731826,348.249554631,0.0,220.879908,145.652643033,74.4732389572,2.77843248315,36.25695,35.4378564741
 03/21  10:00:00,887.420939171,76.836437211,427.253608926,0.0,220.879908,151.653867033,83.8172585943,0.0,48.3426,35.4746585943
 03/21  11:00:00,1035.40144934,78.0145858497,572.585265573,0.0,220.879908,151.653867033,83.9355764725,0.01248124854,48.3426,35.580495224
 03/21  12:00:00,1082.03490323,79.43659232,618.151086578,0.0,220.879908,151.653867033,84.004929965,0.0,48.3426,35.662329965
 03/21  13:00:00,1073.09764783,81.0704537766,613.293759779,0.0,220.879908,145.652643033,68.8224515178,0.0136647716512,24.1713,44.6374867462
 03/21  14:00:00,1074.1706506,82.3662667497,612.975570993,0.0,220.879908,145.652643033,59.6195120885,0.0,24.1713,35.4482120885
 03/21  15:00:00,1083.44816135,83.3665489501,628.963735223,0.0,220.879908,137.835547516,40.3375777079,0.00627098564395,4.83426,35.4970467222
 03/21  16:00:00,1119.25943025,79.8431480688,673.592577175,0.0,220.879908,133.019064,31.300391304,0.0128811807683,4.83426,26.4532501232
 03/21  17:00:00,1028.44775233,76.5932286557,666.209705295,0.0,220.879908,53.238744,31.2890389674,0.0,4.83426,26.4547789674
 03/21  18:00:00,1032.35631449,75.8010763705,671.020251633,0.0,220.879908,53.238744,37.025063219,0.0,4.83426,32.190803219
 03/21  19:00:00,1033.48753084,75.0716338613,664.118856341,0.0,220.879908,53.238744,16.6102932909,0.0,4.83426,11.7760332909
 03/21  20:00:00,981.398574596,74.5859378636,603.772623362,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 03/21  21:00:00,118.11707169,0.0,0.0,0.0,43.513341876,52.539744,13.4978491935,0.0,4.83426,8.66358919352
 03/21  22:00:00,118.147778906,0.0,0.0,0.0,43.513341876,52.539744,13.4690822849,0.0,4.83426,8.6348222849
 03/21  23:00:00,119.032800586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,118.139526223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  01:00:00,118.114934566,0.0,0.0,0.0,43.513341876,52.539744,13.4496065472,0.0,4.83426,8.61534654716
 03/22  02:00:00,118.09174688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,118.0686561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  04:00:00,118.535978218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,118.494046358,0.0,0.0,0.0,43.513341876,52.539744,13.449578605,0.0,4.83426,8.61531860503
 03/22  06:00:00,476.977304649,73.5599171804,279.637957529,0.0,43.513341876,53.238744,159.772269384,154.918009384,4.83426,0.02
 03/22  07:00:00,573.101902664,73.5559775862,207.611710052,0.0,220.879908,53.238744,169.713333894,147.403455931,4.83426,17.475617963
 03/22  08:00:00,627.005576208,74.6638368173,176.820309006,0.0,220.879908,145.652643033,138.6881619,76.0778136478,36.25695,26.3533982523
 03/22  09:00:00,584.054142264,75.606169046,132.794098151,0.0,220.879908,145.652643033,155.960983643,93.1253436395,36.25695,26.5786900034
 03/22  10:00:00,612.191892948,76.7245816966,153.456124207,0.0,220.879908,151.653867033,118.891724084,35.0799858512,48.3426,35.4691382333
 03/22  11:00:00,775.225918246,79.3655932849,312.362055845,0.0,220.879908,151.653867033,83.9327539198,0.0113358127379,48.3426,35.578818107
 03/22  12:00:00,959.88270395,82.2005359863,494.65301305,0.0,220.879908,151.653867033,92.9128913984,0.0,48.3426,44.5702913984
 03/22  13:00:00,1093.32018024,84.8225046958,631.320145448,0.0,220.879908,145.652643033,59.8922616979,0.0126557691453,24.1713,35.7083059288
 03/22  14:00:00,1119.51236645,87.3966334226,655.111626078,0.0,220.879908,145.652643033,59.6160738751,0.0,24.1713,35.4447738751
 03/22  15:00:00,1132.24580609,90.0063047682,672.868094945,0.0,220.879908,137.835547516,40.3325458686,0.0,4.83426,35.4982858686
 03/22  16:00:00,1151.00541031,84.1863182336,701.990111321,0.0,220.879908,133.019064,31.2966844761,0.013022867418,4.83426,26.4494016087
 03/22  17:00:00,1026.72914945,79.242536591,662.159928499,0.0,220.879908,53.238744,31.2841658149,0.0,4.83426,26.4499058149
 03/22  18:00:00,919.28066008,77.2185028035,556.633025695,0.0,220.879908,53.238744,40.197956548,0.0,4.83426,35.363696548
 03/22  19:00:00,786.247731683,75.6943071571,416.121360937,0.0,220.879908,53.238744,13.5056962845,0.0,4.83426,8.67143628452
 03/22  20:00:00,653.217447685,74.7783654126,275.986411122,0.0,220.879908,53.238744,13.4969249777,0.0,4.83426,8.6626649777
 03/22  21:00:00,118.300686053,0.0,0.0,0.0,43.513341876,52.539744,13.4973057521,0.0,4.83426,8.66304575214
 03/22  22:00:00,118.007013084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  23:00:00,118.95606587,0.0,0.0,0.0,43.513341876,52.539744,13.4590353733,0.0,4.83426,8.62477537331
 03/22  24:00:00,118.067491743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,118.038276206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,117.972618922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.907031858,0.0,0.0,0.0,43.513341876,52.539744,13.4495350586,0.0,4.83426,8.61527505863
 03/23  04:00:00,118.290970968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  05:00:00,118.235205485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,192.522990198,73.5559775862,0.00391462190158,0.0,43.513341876,53.238744,751.683170396,746.828910396,4.83426,0.02
 03/23  07:00:00,361.182868384,73.5559775862,0.0,0.0,220.879908,53.238744,674.434792165,652.124132018,4.83426,17.476400147
 03/23  08:00:00,444.833524388,73.7441289645,0.00236153247146,0.0,220.879908,145.652643033,491.383297373,428.774128276,36.25695,26.3522190967
 03/23  09:00:00,445.458280281,74.325667933,0.00307501042152,0.0,220.879908,145.652643033,404.637849497,332.954465715,36.25695,35.426433782
 03/23  10:00:00,476.829340307,75.0255384287,23.8913260747,0.0,220.879908,151.653867033,338.209926143,254.402438573,48.3426,35.4648875701
 03/23  11:00:00,496.620332422,76.1405544131,39.9275689439,0.0,220.879908,151.653867033,247.310327012,163.396498218,48.3426,35.5712287943
 03/23  12:00:00,527.349273969,77.5679270953,69.3630648131,0.0,220.879908,151.653867033,200.40038615,116.399281825,48.3426,35.6585043248
 03/23  13:00:00,583.554065906,79.0990939926,128.261130107,0.0,220.879908,145.652643033,157.635174336,88.8383490835,24.1713,44.6255252526
 03/23  14:00:00,636.317420652,80.4604855827,178.480091458,0.0,220.879908,145.652643033,97.9380562358,47.1808598815,24.1713,26.5858963543
 03/23  15:00:00,680.848593024,81.4785939402,229.825925661,0.0,220.879908,137.835547516,51.9047934769,11.5759045867,4.83426,35.4946288901
 03/23  16:00:00,652.551042926,77.3377810557,210.782937735,0.0,220.879908,133.019064,47.3706177573,8.95858899067,4.83426,33.5777687666
 03/23  17:00:00,491.285953773,75.1231789883,134.030000415,0.0,220.879908,53.238744,48.3345400486,15.3748091258,4.83426,28.1254709228
 03/23  18:00:00,487.475020072,74.3734192704,131.483168154,0.0,220.879908,53.238744,57.0352611096,25.6758844395,4.83426,26.5251166702
 03/23  19:00:00,469.512892273,73.8483911284,104.847309205,0.0,220.879908,53.238744,59.3218212042,45.8158374748,4.83426,8.67172372939
 03/23  20:00:00,434.705251237,73.6517401471,61.6459782984,0.0,220.879908,53.238744,97.2392619948,83.7418895585,4.83426,8.66311243629
 03/23  21:00:00,118.068460088,0.0,0.0,0.0,43.513341876,52.539744,13.4967117583,0.0,4.83426,8.66245175833
 03/23  22:00:00,117.802689462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,118.750869311,0.0,0.0,0.0,43.513341876,52.539744,13.4608073753,0.0,4.83426,8.62654737532
 03/23  24:00:00,117.812333577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,117.800509601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,117.775898447,0.0,0.0,0.0,43.513341876,52.539744,13.4495534899,0.0,4.83426,8.61529348985
 03/24  03:00:00,117.751511659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,119.856819191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  05:00:00,119.525818708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,193.652848882,73.5559775862,0.0027507089377,0.0,43.513341876,53.238744,1055.57760716,1050.72334716,4.83426,0.02
 03/24  07:00:00,361.483768732,73.5559775862,0.0,0.0,220.879908,53.238744,868.361419032,837.326385294,4.83426,26.2007737383
 03/24  08:00:00,444.810703648,73.5559775862,0.00221042652385,0.0,220.879908,145.652643033,670.277543039,616.446610704,36.25695,17.5739823359
 03/24  09:00:00,444.81218317,73.5896908014,0.00285585888177,0.0,220.879908,145.652643033,607.958689019,536.273460139,36.25695,35.4282788794
 03/24  10:00:00,451.023629856,73.8701342813,0.00225599645094,0.0,220.879908,151.653867033,496.796261268,412.992161454,48.3426,35.4614998143
 03/24  11:00:00,462.738319561,74.722541994,9.30705243104,0.0,220.879908,151.653867033,308.186784453,224.276242652,48.3426,35.5679418012
 03/24  12:00:00,507.279196535,75.8733535891,50.3491864657,0.0,220.879908,151.653867033,206.299471038,122.308027477,48.3426,35.6488435612
 03/24  13:00:00,547.08705891,77.3565930128,95.5964583694,0.0,220.879908,145.652643033,147.498077642,78.7081878065,24.1713,44.618589835
 03/24  14:00:00,597.830020763,78.1063462925,145.461642677,0.0,220.879908,145.652643033,105.5250338,45.9166418374,24.1713,35.4370919624
 03/24  15:00:00,625.006525797,78.2569198008,180.217508474,0.0,220.879908,137.835547516,49.4940480208,15.1713755494,4.83426,29.4884124714
 03/24  16:00:00,599.509655434,75.2546693611,162.885695363,0.0,220.879908,133.019064,50.1056071604,12.873360131,4.83426,32.3979870294
 03/24  17:00:00,468.679286971,73.9428043915,113.373663166,0.0,220.879908,53.238744,67.5747642593,36.2973341288,4.83426,26.4431701305
 03/24  18:00:00,432.318056369,73.6729858408,77.4768581383,0.0,220.879908,53.238744,91.6168100407,60.2620966156,4.83426,26.520453425
 03/24  19:00:00,407.875161916,73.5972420189,44.4650870423,0.0,220.879908,53.238744,102.273808746,88.7684804051,4.83426,8.67106834045
 03/24  20:00:00,369.883615487,73.5591625182,0.0,0.0,220.879908,53.238744,189.227147475,175.730284915,4.83426,8.66260255916
 03/24  21:00:00,117.654539164,0.0,0.0,0.0,43.513341876,52.539744,13.497214576,0.0,4.83426,8.66295457598
 03/24  22:00:00,117.710165549,0.0,0.0,0.0,43.513341876,52.539744,13.4692272298,0.0,4.83426,8.6349672298
 03/24  23:00:00,118.694391587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  24:00:00,117.719562164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.708463835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.695179375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.682875215,0.0,0.0,0.0,43.513341876,52.539744,13.4440060159,0.0,4.83426,8.60974601587
 03/25  04:00:00,118.094198002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,118.047038119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.056367452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,108.997183027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.118094521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,100.241366505,0.0,0.0,0.0,43.513341876,52.539744,13.4488832397,0.0,4.83426,8.61462323973
 03/25  10:00:00,100.333475201,0.0,0.0,0.0,43.513341876,52.539744,13.5261940979,0.0,4.83426,8.69193409789
 03/25  11:00:00,101.238413725,0.0,0.0,0.0,43.513341876,52.539744,13.47675147,0.0,4.83426,8.64249147004
 03/25  12:00:00,100.438530973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  13:00:00,100.558954827,0.0,0.0,0.0,43.513341876,52.539744,13.471055781,0.0,4.83426,8.63679578103
 03/25  14:00:00,100.623264556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  15:00:00,100.643122185,0.0,0.0,0.0,43.513341876,52.539744,13.4709442787,0.0,4.83426,8.63668427871
 03/25  16:00:00,202.455855654,2.78768535712,97.4354096094,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,275.565492107,2.94380705665,170.337604596,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,253.000154143,2.40464702958,148.70078328,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,109.864668398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.734747751,0.0,0.0,0.0,43.513341876,52.539744,13.4439207124,0.0,4.83426,8.60966071235
 03/25  21:00:00,118.429347223,0.0,0.0,0.0,43.513341876,52.539744,22.3493121273,0.0,4.83426,17.5150521273
 03/25  22:00:00,118.017320382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.84393305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.977835376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,117.95773565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.938097733,0.0,0.0,0.0,43.513341876,52.539744,13.4439490058,0.0,4.83426,8.60968900578
 03/26  03:00:00,117.917824039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.357266386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.302985217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  06:00:00,118.302141961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,109.223606244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,100.328179081,0.0,0.0,0.0,43.513341876,52.539744,13.4493765357,0.0,4.83426,8.61511653575
 03/26  09:00:00,100.424840836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.492132095,0.0,0.0,0.0,43.513341876,52.539744,13.5278584463,0.0,4.83426,8.69359844626
 03/26  11:00:00,101.370720319,0.0,0.0,0.0,43.513341876,52.539744,13.4765119664,0.0,4.83426,8.64225196636
 03/26  12:00:00,100.589935406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  13:00:00,100.704420268,0.0,0.0,0.0,43.513341876,52.539744,13.476664068,0.0,4.83426,8.64240406797
 03/26  14:00:00,147.218198289,0.43451446579,45.5983294548,0.0,43.513341876,52.539744,13.4713021446,0.0,4.83426,8.63704214462
 03/26  15:00:00,421.828425535,3.63910479238,313.818636847,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  16:00:00,278.77590827,2.3434651056,173.68779445,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,312.533310088,2.76408704763,206.642270732,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,303.004158464,2.73772635181,197.267294402,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,110.006227461,0.0,0.0,0.0,43.513341876,52.539744,13.44400915,0.0,4.83426,8.60974914995
 03/26  20:00:00,118.866874634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,118.540192096,0.0,0.0,0.0,43.513341876,52.539744,22.3462887497,0.0,4.83426,17.5120287497
 03/26  22:00:00,118.103003139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.909275153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,118.042592609,0.0,0.0,0.0,43.513341876,52.539744,13.4439555711,0.0,4.83426,8.60969557113
 03/27  01:00:00,118.026927129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,118.019438644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  03:00:00,118.011177523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  04:00:00,118.496500073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,118.471507025,0.0,0.0,0.0,43.513341876,52.539744,13.4493714232,0.0,4.83426,8.6151114232
 03/27  06:00:00,521.586349689,73.5588203045,324.281701472,0.0,43.513341876,53.238744,118.062554425,113.208294425,4.83426,0.02
 03/27  07:00:00,703.161753916,73.5559775862,340.060695669,0.0,220.879908,53.238744,104.94716791,82.6415142967,4.83426,17.4713936129
 03/27  08:00:00,824.141764487,74.2446684983,373.263522041,0.0,220.879908,145.652643033,64.2457379291,1.6447051356,36.25695,26.3440827935
 03/27  09:00:00,854.945340542,74.9892305386,402.733230762,0.0,220.879908,145.652643033,66.5571326504,3.73564584645,36.25695,26.5645368039
 03/27  10:00:00,833.349915156,75.7216307034,374.527143812,0.0,220.879908,151.653867033,94.7488328774,10.9545424978,48.3426,35.4516903796
 03/27  11:00:00,753.754541018,76.3128438287,293.94671082,0.0,220.879908,151.653867033,115.222865838,31.3233721921,48.3426,35.5568936458
 03/27  12:00:00,663.962237082,76.5628261518,205.297787986,0.0,220.879908,151.653867033,154.587770693,61.7038620503,48.3426,44.5413086424
 03/27  13:00:00,693.018704612,77.5308215172,239.05297823,0.0,220.879908,145.652643033,84.205387675,24.3478403655,24.1713,35.6862473095
 03/27  14:00:00,945.405238609,78.9903753611,488.941827872,0.0,220.879908,145.652643033,59.5972214951,0.0,24.1713,35.4259214951
 03/27  15:00:00,1074.13313974,80.7061847504,622.747751257,0.0,220.879908,137.835547516,40.3099085168,0.0,4.83426,35.4756485168
 03/27  16:00:00,1119.33371559,77.5401206332,676.117846245,0.0,220.879908,133.019064,31.2838536277,0.0112805719142,4.83426,26.4383130558
 03/27  17:00:00,1029.20005024,75.4056036939,668.205903262,0.0,220.879908,53.238744,31.2726947318,0.0,4.83426,26.4384347318
 03/27  18:00:00,1033.0856141,75.0181541415,672.592550605,0.0,220.879908,53.238744,31.3487595837,0.0,4.83426,26.5144995837
 03/27  19:00:00,1015.67734177,74.6100323165,649.298873947,0.0,220.879908,53.238744,13.5051276061,0.0,4.83426,8.67086760609
 03/27  20:00:00,969.514751959,74.2769929239,591.711390533,0.0,220.879908,53.238744,13.4966685899,0.0,4.83426,8.66240858992
 03/27  21:00:00,118.497277468,0.0,0.0,0.0,43.513341876,52.539744,13.4964932402,0.0,4.83426,8.66223324019
 03/27  22:00:00,118.153087545,0.0,0.0,0.0,43.513341876,52.539744,13.4685891345,0.0,4.83426,8.63432913447
 03/27  23:00:00,119.035059685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  24:00:00,118.144619396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,118.124804904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,118.108975189,0.0,0.0,0.0,43.513341876,52.539744,13.4494322989,0.0,4.83426,8.61517229886
 03/28  03:00:00,118.093025671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,120.532855634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,120.159555412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,580.081228516,73.5697852097,381.10358104,0.0,43.513341876,53.238744,80.8585241734,67.4092262662,4.83426,8.61503790721
 03/28  07:00:00,730.945089798,73.5559775862,367.286109005,0.0,220.879908,53.238744,73.3412048829,51.036700232,4.83426,17.4702446509
