Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/28  08:00:00,911.282381723,75.0322212013,458.996416864,0.0,220.879908,145.652643033,53.8262709885,0.0,36.25695,17.5693209885
 03/28  09:00:00,996.224973196,75.9446181042,542.358095146,0.0,220.879908,145.652643033,71.6688474069,0.0,36.25695,35.4118974069
 03/28  10:00:00,1055.21916866,76.8434923154,594.061134904,0.0,220.879908,151.653867033,83.7922629105,0.0,48.3426,35.4496629105
 03/28  11:00:00,1060.40046464,77.8534248653,597.016624248,0.0,220.879908,151.653867033,83.9098134937,0.0117249616861,48.3426,35.555488532
 03/28  12:00:00,1063.00603166,78.6313435301,599.437366798,0.0,220.879908,151.653867033,83.9764562285,0.0,48.3426,35.6338562285
 03/28  13:00:00,1051.63155482,80.4557569574,592.071674496,0.0,220.879908,145.652643033,68.7805870202,0.0117222506848,24.1713,44.5975647695
 03/28  14:00:00,1050.07665235,81.6142626684,589.314816856,0.0,220.879908,145.652643033,50.7424384041,0.0,24.1713,26.5711384041
 03/28  15:00:00,1057.0193075,81.6875719273,603.975370994,0.0,220.879908,137.835547516,40.3105651122,0.00647763710013,4.83426,35.4698274751
 03/28  16:00:00,1098.11250833,77.7087421302,654.33627584,0.0,220.879908,133.019064,31.28248135,0.0122500542714,4.83426,26.4359712958
 03/28  17:00:00,1012.57282582,75.5424629976,651.06931182,0.0,220.879908,53.238744,31.2707445757,0.0,4.83426,26.4364845757
 03/28  18:00:00,1019.33503841,75.155965777,658.277666122,0.0,220.879908,53.238744,40.1760664296,0.0,4.83426,35.3418064296
 03/28  19:00:00,1027.97840553,74.7594376156,661.513978997,0.0,220.879908,53.238744,13.5048937097,0.0,4.83426,8.67063370966
 03/28  20:00:00,1041.38784115,74.4691669313,663.468122858,0.0,220.879908,53.238744,13.4961442,0.0,4.83426,8.66188420004
 03/28  21:00:00,118.17119489,0.0,0.0,0.0,43.513341876,52.539744,13.4964042165,0.0,4.83426,8.66214421654
 03/28  22:00:00,118.20308616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,119.067550658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,118.180393071,0.0,0.0,0.0,43.513341876,52.539744,13.4494543411,0.0,4.83426,8.61519434107
 03/29  01:00:00,118.16124378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,118.149303319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,118.13794845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.64645302,0.0,0.0,0.0,43.513341876,52.539744,13.4492897401,0.0,4.83426,8.61502974008
 03/29  05:00:00,118.623222832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,773.0883772,73.6563694186,573.294231758,0.0,43.513341876,53.238744,5.01776783294,0.163507832941,4.83426,0.02
 03/29  07:00:00,934.718429854,73.5559775862,569.644982769,0.0,220.879908,53.238744,22.3055739066,0.0,4.83426,17.4713139066
 03/29  08:00:00,1055.15812372,75.881606701,600.810857814,0.0,220.879908,145.652643033,62.5991072297,0.0,36.25695,26.3421572297
 03/29  09:00:00,1055.7243244,77.116679722,599.694136741,0.0,220.879908,145.652643033,62.8183725923,0.0,36.25695,26.5614225923
 03/29  10:00:00,1062.7862456,78.3092662912,599.400461838,0.0,220.879908,151.653867033,83.7859914047,0.0,48.3426,35.4433914047
 03/29  11:00:00,1072.50243151,79.7408785257,606.712329637,0.0,220.879908,151.653867033,83.8869921232,0.0,48.3426,35.5443921232
 03/29  12:00:00,1082.82365599,81.2598005136,616.296998919,0.0,220.879908,151.653867033,92.8739031324,0.0,48.3426,44.5313031324
 03/29  13:00:00,1080.27585823,82.889824476,618.094824384,0.0,220.879908,145.652643033,59.8608355348,0.0125662528245,24.1713,35.676969282
 03/29  14:00:00,1088.43623097,84.2079000493,624.936044359,0.0,220.879908,145.652643033,59.5891276062,0.0,24.1713,35.4178276062
 03/29  15:00:00,1102.86544447,85.1031243659,646.295812306,0.0,220.879908,137.835547516,40.30077296,0.0,4.83426,35.46651296
 03/29  16:00:00,1139.88992387,79.7460731064,693.99643112,0.0,220.879908,133.019064,31.2788914897,0.0128027847777,4.83426,26.4318287049
 03/29  17:00:00,1046.20306182,76.6382441866,683.586712447,0.0,220.879908,53.238744,31.265681811,0.0,4.83426,26.431421811
 03/29  18:00:00,1045.071792,75.9983527088,683.158061372,0.0,220.879908,53.238744,31.3450722592,0.0,4.83426,26.5108122592
 03/29  19:00:00,1043.91414358,75.4263486828,676.11178746,0.0,220.879908,53.238744,13.5037626946,0.0,4.83426,8.66950269463
 03/29  20:00:00,1048.42878174,74.9834036516,669.063423407,0.0,220.879908,53.238744,13.4963418525,0.0,4.83426,8.66208185245
 03/29  21:00:00,118.583416048,0.0,0.0,0.0,43.513341876,52.539744,13.4955708685,0.0,4.83426,8.66131086851
 03/29  22:00:00,118.22836906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,119.098974132,0.0,0.0,0.0,43.513341876,52.539744,13.4602055246,0.0,4.83426,8.62594552462
 03/29  24:00:00,118.209479608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,118.203466358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,118.210182818,0.0,0.0,0.0,43.513341876,52.539744,13.4493016435,0.0,4.83426,8.61504164354
 03/30  03:00:00,118.217731438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.742589859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.696388405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,813.299923746,73.8457725117,612.465554642,0.0,43.513341876,53.238744,4.86822737266,0.0139673726619,4.83426,0.02
 03/30  07:00:00,952.040682172,73.5559775862,586.696845722,0.0,220.879908,53.238744,22.3046394152,0.0,4.83426,17.4703794152
 03/30  08:00:00,1048.19624939,76.3746418902,593.809696267,0.0,220.879908,145.652643033,62.5954290089,0.0,36.25695,26.3384790089
 03/30  09:00:00,1003.98114498,77.1908408678,549.043826877,0.0,220.879908,145.652643033,71.6620032983,0.0,36.25695,35.4050532983
 03/30  10:00:00,991.510585126,78.1580541914,529.692206082,0.0,220.879908,151.653867033,74.9272142002,0.0,48.3426,26.5846142002
 03/30  11:00:00,1061.95157047,79.4954130758,597.674446623,0.0,220.879908,151.653867033,92.7773332991,0.0114460103028,48.3426,44.4232872888
 03/30  12:00:00,1074.72188948,81.3563963632,609.266278524,0.0,220.879908,151.653867033,83.9685710194,0.0,48.3426,35.6259710194
 03/30  13:00:00,1073.55704964,84.0343342518,611.231343511,0.0,220.879908,145.652643033,59.8617339457,0.0182897475708,24.1713,35.6721441981
 03/30  14:00:00,1102.69075631,88.1343183789,636.029740081,0.0,220.879908,145.652643033,59.588039469,0.0,24.1713,35.416739469
 03/30  15:00:00,1138.76561944,91.57027231,676.382398613,0.0,220.879908,137.835547516,40.2977218227,0.0,4.83426,35.4634618227
 03/30  16:00:00,1178.98588716,84.3964644389,729.169838059,0.0,220.879908,133.019064,31.2793280491,0.0125901059913,4.83426,26.4324779431
 03/30  17:00:00,1085.12189804,79.5943820098,720.097753942,0.0,220.879908,53.238744,31.2679730339,0.0,4.83426,26.4337130339
 03/30  18:00:00,1083.20192835,78.1075731141,719.579191278,0.0,220.879908,53.238744,31.3382574685,0.0,4.83426,26.5039974685
 03/30  19:00:00,1063.34032219,76.866195743,694.359215985,0.0,220.879908,53.238744,13.503797702,0.0,4.83426,8.66953770198
 03/30  20:00:00,1038.130956,75.8222370508,658.451108401,0.0,220.879908,53.238744,13.4954934181,0.0,4.83426,8.66123341806
 03/30  21:00:00,118.486501559,0.0,0.0,0.0,43.513341876,52.539744,13.4962668945,0.0,4.83426,8.66200689452
 03/30  22:00:00,118.125747891,0.0,0.0,0.0,43.513341876,52.539744,13.4685691838,0.0,4.83426,8.63430918385
 03/30  23:00:00,119.000492583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,118.074756212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,118.0401814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,118.008446141,0.0,0.0,0.0,43.513341876,52.539744,13.4492772818,0.0,4.83426,8.61501728184
 03/31  03:00:00,117.977508218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,120.185606702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.819395235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  06:00:00,193.189165606,73.5559775862,0.0057152626523,0.0,43.513341876,53.238744,413.50266837,400.053323969,4.83426,8.61508440007
 03/31  07:00:00,391.920699456,73.5559775862,33.2864992731,0.0,220.879908,53.238744,373.472640096,351.171104362,4.83426,17.4672757348
 03/31  08:00:00,559.202800549,74.1726013278,110.432629243,0.0,220.879908,145.652643033,253.674973181,199.85290076,36.25695,17.565122421
 03/31  09:00:00,567.697691747,74.9586900755,117.085339554,0.0,220.879908,145.652643033,222.139737593,150.482643069,36.25695,35.4001445237
 03/31  10:00:00,681.614909732,75.7803569986,223.357170712,0.0,220.879908,151.653867033,167.638887317,83.860181931,48.3426,35.4361053857
 03/31  11:00:00,833.613097949,76.6163119152,372.903283774,0.0,220.879908,151.653867033,93.1527158273,9.27077101003,48.3426,35.5393448173
 03/31  12:00:00,1005.18857962,77.7439213015,543.507502655,0.0,220.879908,151.653867033,83.963504359,0.0,48.3426,35.620904359
 03/31  13:00:00,1054.92213258,78.8045850172,597.842527438,0.0,220.879908,145.652643033,59.8468256315,0.00684745399601,24.1713,35.6686781775
 03/31  14:00:00,1051.20158202,79.6441312995,593.230749042,0.0,220.879908,145.652643033,59.5832678756,0.0,24.1713,35.4119678756
 03/31  15:00:00,1044.40652347,79.6888613905,594.210693917,0.0,220.879908,137.835547516,40.2971222363,0.00304823016632,4.83426,35.4598140061
 03/31  16:00:00,1057.07039432,76.6975174059,615.108596637,0.0,220.879908,133.019064,31.2787542263,0.0124579443376,4.83426,26.432036282
 03/31  17:00:00,985.20578721,74.8726985216,624.888872136,0.0,220.879908,53.238744,31.2585860601,0.0,4.83426,26.4243260601
 03/31  18:00:00,996.607043035,74.598243242,636.369373795,0.0,220.879908,53.238744,31.3369421765,0.0,4.83426,26.5026821765
 03/31  19:00:00,1009.61008667,74.3485422293,643.535741464,0.0,220.879908,53.238744,13.5040237084,0.0,4.83426,8.66976370844
 03/31  20:00:00,1029.07212808,74.168995501,651.123872395,0.0,220.879908,53.238744,13.4957245299,0.0,4.83426,8.66146452989
 03/31  21:00:00,118.169094621,0.0,0.0,0.0,43.513341876,52.539744,13.495971148,0.0,4.83426,8.66171114798
 03/31  22:00:00,118.180918875,0.0,0.0,0.0,43.513341876,52.539744,13.4682805225,0.0,4.83426,8.63402052251
 03/31  23:00:00,119.000473186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,118.069862782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,118.004318488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.9441743,0.0,0.0,0.0,43.513341876,52.539744,13.4437759278,0.0,4.83426,8.60951592781
 04/01  03:00:00,117.886071131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.263146404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.212335416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.229035632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,106.152798546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.255433015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.434857547,0.0,0.0,0.0,43.513341876,52.539744,13.4492305102,0.0,4.83426,8.61497051024
 04/01  10:00:00,100.550847424,0.0,0.0,0.0,43.513341876,52.539744,13.5250978471,0.0,4.83426,8.69083784715
 04/01  11:00:00,101.436423229,0.0,0.0,0.0,43.513341876,52.539744,13.4754279488,0.0,4.83426,8.64116794882
 04/01  12:00:00,100.632599957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  13:00:00,100.732395432,0.0,0.0,0.0,43.513341876,52.539744,13.4703870826,0.0,4.83426,8.63612708262
 04/01  14:00:00,125.443431253,0.240464437226,24.198925064,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  15:00:00,263.954659895,1.88032010226,159.492006694,0.0,43.513341876,52.539744,13.4705100152,0.0,4.83426,8.63625001524
 04/01  16:00:00,100.456541124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,100.350446976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,100.317825307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,106.7011321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.48748711,0.0,0.0,0.0,43.513341876,52.539744,13.4438097368,0.0,4.83426,8.60954973675
 04/01  21:00:00,118.206650324,0.0,0.0,0.0,43.513341876,52.539744,22.340186198,0.0,4.83426,17.505926198
 04/01  22:00:00,117.870533083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.734941788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.836168292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.816675911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.772357814,0.0,0.0,0.0,43.513341876,52.539744,13.4436966771,0.0,4.83426,8.60943667706
 04/02  03:00:00,117.73872294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.140499033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.094983692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,118.111365458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,106.048993123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,100.165651908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  09:00:00,100.349636467,0.0,0.0,0.0,43.513341876,52.539744,13.4491483833,0.0,4.83426,8.61488838326
 04/02  10:00:00,100.494202193,0.0,0.0,0.0,43.513341876,52.539744,13.524705969,0.0,4.83426,8.69044596902
 04/02  11:00:00,101.377349923,0.0,0.0,0.0,43.513341876,52.539744,13.4758836748,0.0,4.83426,8.64162367476
 04/02  12:00:00,100.575512471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  13:00:00,100.698372527,0.0,0.0,0.0,43.513341876,52.539744,13.475872092,0.0,4.83426,8.64161209197
 04/02  14:00:00,100.765144357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,302.630562226,2.16412786937,196.793784199,0.0,43.513341876,52.539744,13.4703841236,0.0,4.83426,8.6361241236
 04/02  16:00:00,343.384550168,3.07344126448,235.830372478,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,342.728376666,3.02747281967,235.146796341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,272.810435854,2.30937933149,167.024408665,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,146.751121893,0.555728238816,38.5533512992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.748794814,0.0,0.0,0.0,43.513341876,52.539744,13.4438201563,0.0,4.83426,8.60956015632
 04/02  21:00:00,118.497556954,0.0,0.0,0.0,43.513341876,52.539744,22.3396450087,0.0,4.83426,17.5053850087
 04/02  22:00:00,118.116342882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.921836418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,118.042175358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,118.015887855,0.0,0.0,0.0,43.513341876,52.539744,13.4489997269,0.0,4.83426,8.61473972692
 04/03  02:00:00,117.985909558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  03:00:00,117.968122082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.440876491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  05:00:00,118.379311204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,256.513570567,73.5559775862,61.2262167009,0.0,43.513341876,53.238744,364.174173599,350.725166031,4.83426,8.61474756738
 04/03  07:00:00,387.749767108,73.5559775862,26.4909637856,0.0,220.879908,53.238744,291.307342362,269.009115763,4.83426,17.4639665993
 04/03  08:00:00,549.474185803,74.2266806871,99.0838610571,0.0,220.879908,145.652643033,110.955653924,57.1394925315,36.25695,17.5592113927
 04/03  09:00:00,661.579216647,75.2636066399,209.10576795,0.0,220.879908,145.652643033,72.0008585471,0.353138846187,36.25695,35.3907697009
 04/03  10:00:00,830.420002295,76.831698733,370.255210279,0.0,220.879908,151.653867033,83.7722324673,0.0,48.3426,35.4296324673
 04/03  11:00:00,1099.55735861,79.3124617498,635.764051909,0.0,220.879908,151.653867033,83.8650311123,0.0,48.3426,35.5224311123
 04/03  12:00:00,1185.64977137,82.1672001579,719.493598114,0.0,220.879908,151.653867033,83.9492697163,0.0,48.3426,35.6066697163
 04/03  13:00:00,1195.10458474,84.8691023418,732.281767699,0.0,220.879908,145.652643033,59.8386448388,0.0125400266031,24.1713,35.6548048122
 04/03  14:00:00,1213.09896159,88.114119379,746.640962079,0.0,220.879908,145.652643033,59.5726796563,0.0,24.1713,35.4013796563
 04/03  15:00:00,1220.22880527,91.2402299101,757.852094955,0.0,220.879908,137.835547516,40.2819812473,0.0,4.83426,35.4477212473
 04/03  16:00:00,1247.47442114,86.2065813137,795.480798419,0.0,220.879908,133.019064,31.2656349063,0.0125333037884,4.83426,26.4188416025
 04/03  17:00:00,1148.09161193,81.108681334,781.641426727,0.0,220.879908,53.238744,31.2515421445,0.0,4.83426,26.4172821445
 04/03  18:00:00,1122.8698204,79.2623150522,758.7992577,0.0,220.879908,53.238744,31.3323368425,0.0,4.83426,26.4980768425
 04/03  19:00:00,1083.42105584,77.2393166575,715.323819611,0.0,220.879908,53.238744,13.5026373185,0.0,4.83426,8.66837731852
 04/03  20:00:00,979.558781863,75.9774125436,601.002673409,0.0,220.879908,53.238744,13.495092791,0.0,4.83426,8.66083279103
 04/03  21:00:00,118.544009577,0.0,0.0,0.0,43.513341876,52.539744,13.4952262936,0.0,4.83426,8.66096629359
 04/03  22:00:00,118.190686527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  23:00:00,119.086635314,0.0,0.0,0.0,43.513341876,52.539744,13.4600539421,0.0,4.83426,8.62579394206
 04/03  24:00:00,118.17960886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,118.153449747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,118.118873955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,118.098008576,0.0,0.0,0.0,43.513341876,52.539744,13.4490259579,0.0,4.83426,8.61476595789
 04/04  04:00:00,120.487694475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,120.125353038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,420.751854423,73.5801571652,223.534891214,0.0,43.513341876,53.238744,83.6555768733,78.8013168733,4.83426,0.02
 04/04  07:00:00,547.378968462,73.5559775862,188.13979625,0.0,220.879908,53.238744,78.2214499459,55.925272939,4.83426,17.461917007
 04/04  08:00:00,717.90219025,75.6803499678,266.191942943,0.0,220.879908,145.652643033,62.5866389695,0.0,36.25695,26.3296889695
 04/04  09:00:00,855.197205291,77.3381141175,400.92884673,0.0,220.879908,145.652643033,62.8007127654,0.0,36.25695,26.5437627654
 04/04  10:00:00,1010.86927991,79.099368247,548.256620927,0.0,220.879908,151.653867033,83.7639781532,0.0,48.3426,35.4213781532
 04/04  11:00:00,1115.27999053,81.7987607054,648.325106526,0.0,220.879908,151.653867033,83.868114683,0.0,48.3426,35.525514683
 04/04  12:00:00,1145.78000217,84.9926902322,675.712355468,0.0,220.879908,151.653867033,83.9439673106,0.0,48.3426,35.6013673106
 04/04  13:00:00,1146.54276413,87.7180026121,679.248547632,0.0,220.879908,145.652643033,68.7381834687,0.0130177993891,24.1713,44.5538656693
 04/04  14:00:00,1149.5359019,90.3404413018,679.550840925,0.0,220.879908,145.652643033,50.724871286,0.0,24.1713,26.553571286
 04/04  15:00:00,1161.12402624,90.6234689303,698.572838123,0.0,220.879908,137.835547516,40.2849261661,0.00771786324459,4.83426,35.4429483029
 04/04  16:00:00,1196.25873041,85.7606809709,743.662860498,0.0,220.879908,133.019064,31.2622091855,0.0123074571331,4.83426,26.4156417284
 04/04  17:00:00,1100.25025552,80.3918591852,733.446526239,0.0,220.879908,53.238744,31.2472946556,0.0,4.83426,26.4130346556
 04/04  18:00:00,1083.06881003,78.1260989777,719.01198355,0.0,220.879908,53.238744,31.3260619672,0.0,4.83426,26.4918019672
 04/04  19:00:00,1077.76592193,76.9503022376,709.126706522,0.0,220.879908,53.238744,13.5029997794,0.0,4.83426,8.6687397794
 04/04  20:00:00,1074.78729149,76.2609623152,695.076676343,0.0,220.879908,53.238744,13.4947235998,0.0,4.83426,8.66046359981
 04/04  21:00:00,118.21491521,0.0,0.0,0.0,43.513341876,52.539744,13.4948819269,0.0,4.83426,8.66062192691
 04/04  22:00:00,118.238008026,0.0,0.0,0.0,43.513341876,52.539744,13.4680313805,0.0,4.83426,8.63377138047
 04/04  23:00:00,119.140285953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,118.272341428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,118.265690531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,118.269704334,0.0,0.0,0.0,43.513341876,52.539744,13.4489545312,0.0,4.83426,8.61469453119
 04/05  03:00:00,118.262780046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.751816486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.681357349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,465.433329273,74.2011848219,267.872473653,0.0,43.513341876,53.238744,109.583023725,96.1339728506,4.83426,8.61479087451
 04/05  07:00:00,430.557279885,73.5559775862,71.4742674898,0.0,220.879908,53.238744,222.446151161,200.150720942,4.83426,17.4611702192
 04/05  08:00:00,530.168728039,76.2759130842,78.0198846341,0.0,220.879908,145.652643033,147.072338276,93.2577160926,36.25695,17.5576721829
 04/05  09:00:00,603.149381439,77.8232345178,149.263317448,0.0,220.879908,145.652643033,103.738105007,32.1003123693,36.25695,35.3808426382
 04/05  10:00:00,723.140799965,79.6522721837,261.148899244,0.0,220.879908,151.653867033,74.9088741959,0.0,48.3426,26.5662741959
 04/05  11:00:00,871.910619352,82.3034210951,406.07873835,0.0,220.879908,151.653867033,83.8625482709,0.0,48.3426,35.5199482709
 04/05  12:00:00,987.150617034,84.6681281197,519.737768579,0.0,220.879908,151.653867033,92.83160921,0.0,48.3426,44.48900921
 04/05  13:00:00,1077.11407258,86.9086483898,613.092779379,0.0,220.879908,145.652643033,59.8317237257,0.0174930058415,24.1713,35.6429307199
 04/05  14:00:00,1106.06084652,89.6979944555,638.958858168,0.0,220.879908,145.652643033,59.5633110305,0.0,24.1713,35.3920110305
 04/05  15:00:00,1118.57552814,92.5793575722,656.255133581,0.0,220.879908,137.835547516,31.4268728201,0.00730423420823,4.83426,26.5853085859
 04/05  16:00:00,1136.4983774,86.9856321957,684.462061254,0.0,220.879908,133.019064,31.2631140612,0.0125178511991,4.83426,26.41633621
 04/05  17:00:00,999.727239703,81.4863449542,632.286478685,0.0,220.879908,53.238744,31.2507857179,0.0,4.83426,26.4165257179
 04/05  18:00:00,864.704761428,79.5640495231,499.400184967,0.0,220.879908,53.238744,40.1478975405,0.0,4.83426,35.3136375405
 04/05  19:00:00,716.411961955,77.1604431145,347.602941464,0.0,220.879908,53.238744,13.5015448393,0.0,4.83426,8.66728483934
 04/05  20:00:00,557.068893394,75.5779386826,180.474260502,0.0,220.879908,53.238744,22.7303442625,9.23603982583,4.83426,8.66004443663
 04/05  21:00:00,118.207800187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  22:00:00,117.905308765,0.0,0.0,0.0,43.513341876,52.539744,13.467890107,0.0,4.83426,8.63363010695
 04/05  23:00:00,118.867064764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,117.942724901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.878494659,0.0,0.0,0.0,43.513341876,52.539744,13.4490229411,0.0,4.83426,8.61476294111
 04/06  02:00:00,117.86998902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.888232198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  04:00:00,118.334471602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.265803546,0.0,0.0,0.0,43.513341876,52.539744,13.4489668585,0.0,4.83426,8.61470685849
 04/06  06:00:00,192.617641495,73.5559775862,0.00477726173345,0.0,43.513341876,53.238744,768.00122415,763.14696415,4.83426,0.02
 04/06  07:00:00,355.219367872,73.5559775862,0.0,0.0,220.879908,53.238744,606.734991155,584.437479466,4.83426,17.4632516892
 04/06  08:00:00,489.405133144,74.3285244304,42.6767648263,0.0,220.879908,145.652643033,255.317297746,201.505843641,36.25695,17.5545041049
 04/06  09:00:00,622.767871481,75.332386282,171.76593223,0.0,220.879908,145.652643033,90.6342396984,18.9928685178,36.25695,35.3844211806
 04/06  10:00:00,775.990470427,76.7843929271,315.870283749,0.0,220.879908,151.653867033,83.7544692752,0.0,48.3426,35.4118692752
 04/06  11:00:00,975.074699199,79.1818767088,510.158599042,0.0,220.879908,151.653867033,83.8533729468,0.0,48.3426,35.5107729468
 04/06  12:00:00,1134.99180761,81.8987887044,668.458850751,0.0,220.879908,151.653867033,83.9352856923,0.0,48.3426,35.5926856923
 04/06  13:00:00,1149.93162007,84.5135797886,686.237028368,0.0,220.879908,145.652643033,59.8240480777,0.0127792812236,24.1713,35.6399687965
 04/06  14:00:00,1164.31975768,87.3624958441,697.694525127,0.0,220.879908,145.652643033,59.5587954851,0.0,24.1713,35.3874954851
 04/06  15:00:00,1186.20990053,90.5215096253,724.927250568,0.0,220.879908,137.835547516,31.4221230964,0.00724458311334,4.83426,26.5806185133
 04/06  16:00:00,1217.70500475,85.7926033114,766.763065081,0.0,220.879908,133.019064,31.2634456268,0.0123545744715,4.83426,26.4168310523
 04/06  17:00:00,1127.19884935,81.0463373665,760.831491442,0.0,220.879908,53.238744,31.2504183551,0.0,4.83426,26.4161583551
 04/06  18:00:00,1116.06564306,79.5637793219,751.247109282,0.0,220.879908,53.238744,40.1424698673,0.0,4.83426,35.3082098673
 04/06  19:00:00,1061.26939562,77.5282268112,692.650880474,0.0,220.879908,53.238744,13.5024712158,0.0,4.83426,8.66821121583
 04/06  20:00:00,891.367990102,75.9700156236,513.171068222,0.0,220.879908,53.238744,13.4946601462,0.0,4.83426,8.66040014619
 04/06  21:00:00,118.465353051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  22:00:00,118.172341029,0.0,0.0,0.0,43.513341876,52.539744,13.4677583631,0.0,4.83426,8.63349836307
 04/06  23:00:00,119.121955138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,118.208189964,0.0,0.0,0.0,43.513341876,52.539744,13.4490032706,0.0,4.83426,8.61474327056
 04/07  01:00:00,118.182617324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,118.177251821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,118.183571332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  04:00:00,120.715471471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,120.335414001,0.0,0.0,0.0,43.513341876,52.539744,13.4489120497,0.0,4.83426,8.61465204968
 04/07  06:00:00,638.612212116,73.8493849366,439.153787506,0.0,43.513341876,53.238744,4.87835527353,0.0240952735348,4.83426,0.02
 04/07  07:00:00,584.922048934,73.5559775862,225.531420447,0.0,220.879908,53.238744,76.2617556466,53.9689019851,4.83426,17.4585936614
 04/07  08:00:00,562.769766873,75.8448351656,111.974203764,0.0,220.879908,145.652643033,131.085715398,77.274947044,36.25695,17.5538183539
 04/07  09:00:00,548.814223966,76.6871844867,96.772776264,0.0,220.879908,145.652643033,158.208804097,86.5759458982,36.25695,35.3759081991
 04/07  10:00:00,573.823521611,77.3599378594,114.686925618,0.0,220.879908,151.653867033,157.386474767,73.6351584877,48.3426,35.4087162795
 04/07  11:00:00,596.02043893,78.1357710716,134.810461827,0.0,220.879908,151.653867033,127.420658693,43.5711794088,48.3426,35.506879284
 04/07  12:00:00,675.034514609,79.3978165741,212.992029896,0.0,220.879908,151.653867033,86.4504199821,2.51972027987,48.3426,35.5880997023
 04/07  13:00:00,802.659376238,80.7469012362,344.811480016,0.0,220.879908,145.652643033,59.8140445264,0.00669357239439,24.1713,35.636050954
 04/07  14:00:00,963.330198983,82.5002069816,503.221664558,0.0,220.879908,145.652643033,59.5542356469,0.0,24.1713,35.3829356469
 04/07  15:00:00,1068.57681046,83.6474495357,614.731314553,0.0,220.879908,137.835547516,31.4204352513,0.00943998363836,4.83426,26.5767352677
 04/07  16:00:00,984.389552695,78.8316791649,540.507901677,0.0,220.879908,133.019064,31.2608198216,0.0134501005126,4.83426,26.4131097211
 04/07  17:00:00,771.206089123,76.1547074358,409.802237799,0.0,220.879908,53.238744,31.2467863303,0.0,4.83426,26.4125263303
 04/07  18:00:00,708.275070557,75.5917421878,347.321847573,0.0,220.879908,53.238744,40.1383097975,0.0,4.83426,35.3040497975
 04/07  19:00:00,648.140072483,74.9542164641,281.881285924,0.0,220.879908,53.238744,13.5016691977,0.0,4.83426,8.66740919771
 04/07  20:00:00,587.793311096,74.4500875243,210.967347913,0.0,220.879908,53.238744,13.4938593913,0.0,4.83426,8.65959939128
 04/07  21:00:00,117.953991366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  22:00:00,118.024343174,0.0,0.0,0.0,43.513341876,52.539744,13.4675838013,0.0,4.83426,8.63332380134
 04/07  23:00:00,118.943896529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  24:00:00,117.989253757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.942055668,0.0,0.0,0.0,43.513341876,52.539744,13.443638777,0.0,4.83426,8.60937877699
 04/08  02:00:00,117.932853248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  03:00:00,117.973184197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.460798153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.412226811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,118.408907681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,103.329140208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  08:00:00,100.314672543,0.0,0.0,0.0,43.513341876,52.539744,13.4436769793,0.0,4.83426,8.60941697931
 04/08  09:00:00,100.354599832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.380940525,0.0,0.0,0.0,43.513341876,52.539744,13.5234581431,0.0,4.83426,8.68919814308
 04/08  11:00:00,101.217362499,0.0,0.0,0.0,43.513341876,52.539744,13.4749620869,0.0,4.83426,8.64070208689
 04/08  12:00:00,100.38042086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  13:00:00,100.515043377,0.0,0.0,0.0,43.513341876,52.539744,13.469285145,0.0,4.83426,8.63502514498
 04/08  14:00:00,100.560381121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  15:00:00,100.570792418,0.0,0.0,0.0,43.513341876,52.539744,13.4694393669,0.0,4.83426,8.63517936693
 04/08  16:00:00,100.393411245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,100.385612505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,100.349154457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,106.720295084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.530075417,0.0,0.0,0.0,43.513341876,52.539744,13.4435395236,0.0,4.83426,8.60927952356
 04/08  21:00:00,118.254380385,0.0,0.0,0.0,43.513341876,52.539744,22.3309169765,0.0,4.83426,17.4966569765
 04/08  22:00:00,117.869643958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.710710697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.791823349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.767490271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.743334665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,117.746264866,0.0,0.0,0.0,43.513341876,52.539744,13.4435752119,0.0,4.83426,8.6093152119
 04/09  04:00:00,118.203047997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.202909305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,118.240096452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,103.199906898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.263978462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.349779224,0.0,0.0,0.0,43.513341876,52.539744,13.4487716837,0.0,4.83426,8.61451168372
 04/09  10:00:00,100.407606155,0.0,0.0,0.0,43.513341876,52.539744,13.5229997412,0.0,4.83426,8.6887397412
 04/09  11:00:00,101.300884457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  12:00:00,100.507762634,0.0,0.0,0.0,43.513341876,52.539744,13.4745884642,0.0,4.83426,8.64032846417
 04/09  13:00:00,100.624823583,0.0,0.0,0.0,43.513341876,52.539744,13.4744076103,0.0,4.83426,8.64014761028
 04/09  14:00:00,100.696988272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  15:00:00,100.686396344,0.0,0.0,0.0,43.513341876,52.539744,13.4693783668,0.0,4.83426,8.63511836684
 04/09  16:00:00,226.597381487,2.59452658067,121.783689441,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,294.983839123,2.94380705665,189.619911303,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,266.987798784,2.45556010398,162.49632622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,106.895274411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.686834335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.410123016,0.0,0.0,0.0,43.513341876,52.539744,31.0676884506,0.0,4.83426,26.2334284506
 04/09  22:00:00,118.04977709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.883745953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,118.018207257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,118.000565484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,117.991397282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,117.978720806,0.0,0.0,0.0,43.513341876,52.539744,13.448905184,0.0,4.83426,8.61464518404
 04/10  04:00:00,118.438345077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.381198982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,317.997662536,73.5559775862,122.231864266,0.0,43.513341876,53.238744,340.612363509,335.758103509,4.83426,0.02
 04/10  07:00:00,384.131838166,73.5559775862,25.511240834,0.0,220.879908,53.238744,314.87679518,292.585030336,4.83426,17.4575048436
 04/10  08:00:00,505.289857776,74.0883902945,56.3149110044,0.0,220.879908,145.652643033,171.626743399,109.054955592,36.25695,26.3148378071
 04/10  09:00:00,556.387635979,74.7419444524,106.707904326,0.0,220.879908,145.652643033,114.866168027,52.083596028,36.25695,26.525621999
 04/10  10:00:00,614.170555491,75.4814930066,157.534822071,0.0,220.879908,151.653867033,92.5165239485,8.77942740957,48.3426,35.3944965389
 04/10  11:00:00,694.701097163,75.845951393,235.820454143,0.0,220.879908,151.653867033,83.8380572447,0.0,48.3426,35.4954572447
 04/10  12:00:00,829.863698768,76.3689206246,370.4161723,0.0,220.879908,151.653867033,83.9126432921,0.0,48.3426,35.5700432921
 04/10  13:00:00,978.216487341,77.2172534225,523.253785455,0.0,220.879908,145.652643033,59.7994428546,0.00721755591813,24.1713,35.6209252987
 04/10  14:00:00,1036.18298799,77.9534469889,580.404977936,0.0,220.879908,145.652643033,59.5455922025,0.0,24.1713,35.3742922025
 04/10  15:00:00,1005.47854523,78.4033415176,557.399990721,0.0,220.879908,137.835547516,32.1045215296,0.00622497666974,4.83426,27.264036553
 04/10  16:00:00,846.9484508,75.5990748629,407.482862835,0.0,220.879908,133.019064,30.564302192,0.0150294465423,4.83426,25.7150127455
 04/10  17:00:00,665.897714959,74.1456068595,308.042394414,0.0,220.879908,53.238744,31.2395047853,0.0,4.83426,26.4052447853
 04/10  18:00:00,638.510872446,73.9673508353,280.998101201,0.0,220.879908,53.238744,40.1283745183,0.0,4.83426,35.2941145183
 04/10  19:00:00,597.275154154,73.7948657909,233.948624747,0.0,220.879908,53.238744,13.501722834,0.0,4.83426,8.66746283397
 04/10  20:00:00,570.510276403,73.6693786982,195.88015099,0.0,220.879908,53.238744,9.1357779972,4.2815179972,4.83426,0.02
 04/10  21:00:00,118.244289695,0.0,0.0,0.0,43.513341876,52.539744,13.4938854134,0.0,4.83426,8.65962541341
 04/10  22:00:00,117.923895556,0.0,0.0,0.0,43.513341876,52.539744,13.4673186992,0.0,4.83426,8.63305869917
 04/10  23:00:00,118.85798791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.950358844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,117.929314053,0.0,0.0,0.0,43.513341876,52.539744,13.4488675343,0.0,4.83426,8.61460753426
 04/11  02:00:00,117.93746063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.967081037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,120.271825039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.921832015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,294.015515795,73.5559775862,97.7565264262,0.0,43.513341876,53.238744,290.50227239,277.053410775,4.83426,8.61460161459
 04/11  07:00:00,450.013306748,73.5559775862,91.5905523326,0.0,220.879908,53.238744,262.130087883,239.840174838,4.83426,17.4556530455
 04/11  08:00:00,574.971963071,74.2525534666,125.656051777,0.0,220.879908,145.652643033,170.521506755,116.71559168,36.25695,17.5489650755
 04/11  09:00:00,620.025881744,74.9202488693,169.199450139,0.0,220.879908,145.652643033,154.930128102,83.3169081359,36.25695,35.3562699663
 04/11  10:00:00,773.057557549,75.6261432417,314.443863101,0.0,220.879908,151.653867033,89.4810058394,14.5885262721,48.3426,26.5498795674
 04/11  11:00:00,1035.95192409,76.7780821415,573.93009654,0.0,220.879908,151.653867033,83.8505287609,0.0129380156763,48.3426,35.4949907452
 04/11  12:00:00,1091.29310804,78.6085535461,627.746775755,0.0,220.879908,151.653867033,83.9078808487,0.0,48.3426,35.5652808487
 04/11  13:00:00,1095.42956715,80.2591245963,636.007206063,0.0,220.879908,145.652643033,68.6958731183,0.0122943640641,24.1713,44.5122787542
 04/11  14:00:00,1101.70599193,82.6633115065,639.604013834,0.0,220.879908,145.652643033,50.7022957024,0.0,24.1713,26.5309957024
 04/11  15:00:00,1105.86221788,83.6923466886,650.470253008,0.0,220.879908,137.835547516,40.2476691446,0.0,4.83426,35.4134091446
 04/11  16:00:00,1151.70609034,78.3446414849,706.836877782,0.0,220.879908,133.019064,31.2440472367,0.0123763878855,4.83426,26.3974108488
 04/11  17:00:00,1066.59608254,76.1291069176,703.974946954,0.0,220.879908,53.238744,31.2311055121,0.0,4.83426,26.3968455121
 04/11  18:00:00,1048.53858814,75.6906318231,686.8334734,0.0,220.879908,53.238744,31.3073675953,0.0,4.83426,26.4731075953
 04/11  19:00:00,1022.97338464,75.1032573099,659.522433036,0.0,220.879908,53.238744,13.5010004852,0.0,4.83426,8.66674048515
 04/11  20:00:00,964.823889384,74.6906913499,587.226973852,0.0,220.879908,53.238744,13.4933402118,0.0,4.83426,8.65908021177
 04/11  21:00:00,118.129991834,0.0,0.0,0.0,43.513341876,52.539744,13.4932793772,0.0,4.83426,8.65901937723
 04/11  22:00:00,118.146827916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  23:00:00,119.013316142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,118.109647455,0.0,0.0,0.0,43.513341876,52.539744,13.448729368,0.0,4.83426,8.61446936802
 04/12  01:00:00,118.094028002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,118.100003485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,118.103341909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,118.575731211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.517697896,0.0,0.0,0.0,43.513341876,52.539744,13.4487823484,0.0,4.83426,8.61452234835
 04/12  06:00:00,441.255029863,73.5629702048,244.260471498,0.0,43.513341876,53.238744,160.840746055,155.986486055,4.83426,0.02
 04/12  07:00:00,517.725191506,73.5559775862,161.467846667,0.0,220.879908,53.238744,189.098988882,166.811428801,4.83426,17.4533000803
 04/12  08:00:00,694.246376105,75.2000106977,242.88929749,0.0,220.879908,145.652643033,75.5611028588,21.757779063,36.25695,17.5463737958
 04/12  09:00:00,920.27253732,76.4813165348,466.23513644,0.0,220.879908,145.652643033,71.6108061449,0.0,36.25695,35.3538561449
 04/12  10:00:00,1061.1872663,77.5505507686,599.438332991,0.0,220.879908,151.653867033,74.889203735,0.0,48.3426,26.546603735
 04/12  11:00:00,1082.17384983,79.6048373199,616.937868077,0.0,220.879908,151.653867033,83.8309914275,0.0,48.3426,35.4883914275
 04/12  12:00:00,1102.19176275,81.1848055078,635.608407876,0.0,220.879908,151.653867033,83.9073967261,0.0,48.3426,35.5647967261
 04/12  13:00:00,1108.61676862,82.9176016147,646.079862619,0.0,220.879908,145.652643033,68.6898814542,0.0125530295322,24.1713,44.5060284246
 04/12  14:00:00,1123.18951617,84.8810338784,658.832280201,0.0,220.879908,145.652643033,50.7017282694,0.0,24.1713,26.5304282694
 04/12  15:00:00,1144.59781438,89.6235713942,683.06642251,0.0,220.879908,137.835547516,40.2450692824,0.0,4.83426,35.4108092824
 04/12  16:00:00,1193.07776025,84.0980578794,742.463034497,0.0,220.879908,133.019064,31.2442241401,0.0119534753837,4.83426,26.3980106647
 04/12  17:00:00,1097.38559225,80.3100827925,730.960471274,0.0,220.879908,53.238744,31.230302302,0.0,4.83426,26.396042302
 04/12  18:00:00,1090.98626923,79.1310547161,725.809737893,0.0,220.879908,53.238744,31.3062231594,0.0,4.83426,26.4719631594
 04/12  19:00:00,1057.01378212,77.2749378648,690.696515934,0.0,220.879908,53.238744,13.5085658939,0.00733122058686,4.83426,8.66697467332
 04/12  20:00:00,949.86434423,75.7544271843,571.10466292,0.0,220.879908,53.238744,13.4914345064,0.0,4.83426,8.65717450643
 04/12  21:00:00,118.460001001,0.0,0.0,0.0,43.513341876,52.539744,13.4935128574,0.0,4.83426,8.65925285736
 04/12  22:00:00,118.164757578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  23:00:00,119.080181098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,118.205559987,0.0,0.0,0.0,43.513341876,52.539744,13.4486136799,0.0,4.83426,8.61435367994
 04/13  01:00:00,118.18838502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  02:00:00,118.175496944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,118.16177035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.637789778,0.0,0.0,0.0,43.513341876,52.539744,13.4486464574,0.0,4.83426,8.61438645737
 04/13  05:00:00,118.590619226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,572.661261862,73.6872706766,374.335312454,0.0,43.513341876,53.238744,57.4824378746,52.6281778746,4.83426,0.02
 04/13  07:00:00,720.256083395,73.5559775862,362.464739775,0.0,220.879908,53.238744,61.9610881758,39.6739646945,4.83426,17.4528634812
 04/13  08:00:00,981.167092272,76.4069672961,527.238870315,0.0,220.879908,145.652643033,53.802449435,0.0,36.25695,17.545499435
 04/13  09:00:00,1063.32938284,78.3726917415,606.285808472,0.0,220.879908,145.652643033,71.6077103482,0.0,36.25695,35.3507603482
 04/13  10:00:00,1093.56647239,80.7536336597,627.427671804,0.0,220.879908,151.653867033,74.8851758132,0.0,48.3426,26.5425758132
 04/13  11:00:00,1123.65111184,83.4254143755,653.696611441,0.0,220.879908,151.653867033,83.8260134554,0.0,48.3426,35.4834134554
 04/13  12:00:00,1133.4874642,85.2185248299,662.60214252,0.0,220.879908,151.653867033,83.9022527707,0.0,48.3426,35.5596527707
 04/13  13:00:00,1068.63401034,84.9008542402,605.036948306,0.0,220.879908,145.652643033,68.7191715497,0.0452979411266,24.1713,44.5025736085
 04/13  14:00:00,1045.55695866,83.5875989114,584.574156659,0.0,220.879908,145.652643033,50.718940852,0.0209866955516,24.1713,26.5266541564
 04/13  15:00:00,965.814214917,84.3064827096,512.454232532,0.0,220.879908,137.835547516,41.3182449811,1.07681965537,4.83426,35.4071653258
 04/13  16:00:00,905.815937848,78.9276824087,462.953273921,0.0,220.879908,133.019064,31.3672755585,0.139117474527,4.83426,26.393898084
 04/13  17:00:00,840.326295271,76.342966867,479.673762712,0.0,220.879908,53.238744,31.2280483164,0.0,4.83426,26.3937883164
 04/13  18:00:00,851.687650237,75.78152333,491.40616385,0.0,220.879908,53.238744,31.3010943802,0.0,4.83426,26.4668343802
 04/13  19:00:00,749.069130043,75.0369373708,386.587549231,0.0,220.879908,53.238744,17.633395604,4.13306553446,4.83426,8.66607006954
 04/13  20:00:00,630.466507996,74.4313244168,254.251421549,0.0,220.879908,53.238744,41.6164912832,28.1238187476,4.83426,8.65841253555
 04/13  21:00:00,118.31070689,0.0,0.0,0.0,43.513341876,52.539744,13.4925644666,0.0,4.83426,8.65830446656
 04/13  22:00:00,118.016462412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.933127306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,118.032857347,0.0,0.0,0.0,43.513341876,52.539744,13.4485397285,0.0,4.83426,8.61427972845
 04/14  01:00:00,118.007960463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,117.984842168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.951759591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,120.074618642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.71104438,0.0,0.0,0.0,43.513341876,52.539744,13.4485472284,0.0,4.83426,8.61428722835
 04/14  06:00:00,193.174262361,73.5559775862,0.00558703575011,0.0,43.513341876,53.238744,533.422211378,528.567951378,4.83426,0.02
 04/14  07:00:00,352.217741033,73.5559775862,0.00162742754113,0.0,220.879908,53.238744,419.067936623,396.781372368,4.83426,17.4523042549
 04/14  08:00:00,597.180059997,74.6174037334,147.583470518,0.0,220.879908,145.652643033,147.604131195,93.8008530875,36.25695,17.5463281072
 04/14  09:00:00,897.52041588,75.7966732021,444.310504965,0.0,220.879908,145.652643033,71.9025466397,0.292860664669,36.25695,35.352735975
 04/14  10:00:00,1099.4470497,77.6874215771,636.839648914,0.0,220.879908,151.653867033,74.8830127592,0.0,48.3426,26.5404127592
 04/14  11:00:00,1151.35438034,80.6302584912,684.431067883,0.0,220.879908,151.653867033,83.8171449218,0.0,48.3426,35.4745449218
 04/14  12:00:00,1168.60914949,84.1140270681,698.718589292,0.0,220.879908,151.653867033,83.8924062535,0.0,48.3426,35.5498062535
 04/14  13:00:00,1165.9453838,87.5571952346,698.864604534,0.0,220.879908,145.652643033,64.754990945,0.0131712173466,24.1713,40.5705197277
 04/14  14:00:00,1190.97334988,91.7189530261,720.638482876,0.0,220.879908,145.652643033,54.5876946378,0.0,24.1713,30.4163946378
 04/14  15:00:00,1208.39389365,95.7580905091,741.464507656,0.0,220.879908,137.835547516,40.2428678408,0.0074097755653,4.83426,35.4011980652
 04/14  16:00:00,1229.17296355,90.061072963,772.839891505,0.0,220.879908,133.019064,25.4659066132,0.0125971231235,4.83426,20.6190494901
 04/14  17:00:00,1132.93790008,83.2523828183,763.941851575,0.0,220.879908,53.238744,28.2066718245,0.0,4.83426,23.3724118245
 04/14  18:00:00,1118.19540411,81.6782192594,750.97651067,0.0,220.879908,53.238744,40.1119559519,0.0,4.83426,35.2776959519
