Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/14  19:00:00,1055.08177073,78.908472298,688.363876474,0.0,220.879908,53.238744,13.5098450362,0.00887836215672,4.83426,8.66670667408
 04/14  20:00:00,855.468304206,76.5824690971,477.011993984,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/14  21:00:00,185.759130436,0.945968092246,65.8573399189,0.0,43.513341876,52.539744,13.4931296246,0.0,4.83426,8.65886962463
 04/14  22:00:00,118.123884433,0.0,0.0,0.0,43.513341876,52.539744,13.4668193133,0.0,4.83426,8.63255931331
 04/14  23:00:00,119.010709693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,118.073023087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,118.019495022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.985443651,0.0,0.0,0.0,43.513341876,52.539744,13.4433597323,0.0,4.83426,8.60909973234
 04/15  03:00:00,117.960806536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.40232101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,118.324824446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,118.31050256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.325589035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.498933671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.671585277,0.0,0.0,0.0,43.513341876,52.539744,13.4486159481,0.0,4.83426,8.61435594814
 04/15  10:00:00,100.794441134,0.0,0.0,0.0,43.513341876,52.539744,13.5207998756,0.0,4.83426,8.68653987559
 04/15  11:00:00,101.662873846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  12:00:00,242.29354879,6.33034187716,133.741304279,0.0,43.513341876,52.539744,13.4734628489,0.0,4.83426,8.63920284886
 04/15  13:00:00,524.837777464,10.9635726229,409.124453367,0.0,43.513341876,52.539744,13.468637446,0.0,4.83426,8.63437744603
 04/15  14:00:00,553.002128883,10.2704665671,437.873892971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  15:00:00,693.277860067,12.7316488723,574.514086002,0.0,43.513341876,52.539744,11.1567988253,0.0,4.83426,6.32253882533
 04/15  16:00:00,646.783692272,10.9507731699,530.326763495,0.0,43.513341876,52.539744,7.15779665836,0.0,4.83426,2.32353665836
 04/15  17:00:00,717.166152538,12.5325449924,598.559017262,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,592.846697781,10.0565384339,477.650418246,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,597.066058535,8.56756310469,479.410968134,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,396.709677277,3.20988928282,271.451812464,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,156.623837513,0.476338490414,37.0495034418,0.0,43.513341876,52.539744,22.3245052102,0.0,4.83426,17.4902452102
 04/15  22:00:00,118.226818396,0.0,0.0,0.0,43.513341876,52.539744,13.4433162553,0.0,4.83426,8.60905625532
 04/15  23:00:00,118.987164834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,118.073655146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,118.119564904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,118.135468029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,118.091852575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.553145561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.469865241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,118.457850811,0.0,0.0,0.0,43.513341876,52.539744,13.4433524771,0.0,4.83426,8.60909247714
 04/16  07:00:00,100.413869602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.523653773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.672112173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.794331095,0.0,0.0,0.0,43.513341876,52.539744,13.5200612617,0.0,4.83426,8.68580126167
 04/16  11:00:00,211.35339725,4.94286771361,103.655482831,0.0,43.513341876,52.539744,13.4731893736,0.0,4.83426,8.63892937363
 04/16  12:00:00,355.237956307,9.16749310905,242.715275865,0.0,43.513341876,52.539744,13.4721068732,0.0,4.83426,8.63784687321
 04/16  13:00:00,472.138852236,9.45159066597,358.198945198,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  14:00:00,565.55413731,11.5797627662,448.69518816,0.0,43.513341876,52.539744,13.468542164,0.0,4.83426,8.63428216395
 04/16  15:00:00,578.049494588,10.4913092902,462.183309176,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  16:00:00,618.771829278,11.6968006536,501.40989683,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,575.830416773,10.5193123923,459.990703324,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,573.085788768,9.9673468677,457.593832644,0.0,43.513341876,52.539744,13.4433802077,0.0,4.83426,8.60912020767
 04/16  19:00:00,403.43694089,3.63603444524,292.265761307,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,288.93936787,2.19890684647,165.785771283,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,118.513693069,0.0,0.0,0.0,43.513341876,52.539744,22.3188501267,0.0,4.83426,17.4845901267
 04/16  22:00:00,118.070988763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.915118143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,118.046427596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,118.035853022,0.0,0.0,0.0,43.513341876,52.539744,13.4485286242,0.0,4.83426,8.61426862421
 04/17  02:00:00,118.003239797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,118.016885195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,118.438728493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,118.374434013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  06:00:00,341.642969716,73.5715721022,144.738163303,0.0,43.513341876,53.238744,193.434126539,179.985638705,4.83426,8.61422783326
 04/17  07:00:00,516.391138392,73.5559775862,159.206079647,0.0,220.879908,53.238744,66.103126467,43.8209303379,4.83426,17.447936129
 04/17  08:00:00,700.329981723,75.7674560674,248.425445627,0.0,220.879908,145.652643033,53.8011826367,0.00511095367454,36.25695,17.539121683
 04/17  09:00:00,822.513514697,77.1884968192,369.135905181,0.0,220.879908,145.652643033,62.7616700152,0.0,36.25695,26.5047200152
 04/17  10:00:00,1069.63485016,78.6493569226,606.505919529,0.0,220.879908,151.653867033,83.7107592649,0.0,48.3426,35.3681592649
 04/17  11:00:00,1107.8004417,81.2117443787,639.447266876,0.0,220.879908,151.653867033,83.8017336186,0.0,48.3426,35.4591336186
 04/17  12:00:00,1125.32838486,84.2785120686,653.851806772,0.0,220.879908,151.653867033,83.8838613327,0.0,48.3426,35.5412613327
 04/17  13:00:00,1145.71833419,87.2022369479,676.379141406,0.0,220.879908,145.652643033,59.7666609263,0.0119620299585,24.1713,35.5833988964
 04/17  14:00:00,1179.01063163,90.8131513002,705.467786251,0.0,220.879908,145.652643033,50.6837802265,0.0,24.1713,26.5124802265
 04/17  15:00:00,1209.11255124,94.1906039547,739.804338974,0.0,220.879908,137.835547516,40.22513065,0.0,4.83426,35.39087065
 04/17  16:00:00,1264.13674018,89.5441075664,804.908318661,0.0,220.879908,133.019064,31.2321811358,0.0118076250441,4.83426,26.3861135108
 04/17  17:00:00,1174.66240471,84.5606264559,801.277476054,0.0,220.879908,53.238744,31.2180000665,0.0,4.83426,26.3837400665
 04/17  18:00:00,1155.81203011,83.1036251407,784.79690367,0.0,220.879908,53.238744,31.2912093912,0.0,4.83426,26.4569493912
 04/17  19:00:00,1124.07550809,80.6296794722,752.614991772,0.0,220.879908,53.238744,13.4997898402,0.0,4.83426,8.66552984022
 04/17  20:00:00,1119.06110101,78.252888175,735.622081653,0.0,220.879908,53.238744,13.4921693267,0.0,4.83426,8.65790932666
 04/17  21:00:00,118.715779825,0.0,0.0,0.0,43.513341876,52.539744,13.491966623,0.0,4.83426,8.65770662298
 04/17  22:00:00,118.344962663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  23:00:00,119.194828416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,118.31845626,0.0,0.0,0.0,43.513341876,52.539744,13.4485171564,0.0,4.83426,8.61425715645
 04/18  01:00:00,118.293719588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,118.260272634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,118.229284143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,120.744795385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,120.349379158,0.0,0.0,0.0,43.513341876,52.539744,13.4484340006,0.0,4.83426,8.61417400056
 04/18  06:00:00,744.464583399,74.2963476168,543.166015719,0.0,43.513341876,53.238744,4.95266246734,0.0984024673355,4.83426,0.02
 04/18  07:00:00,809.451629355,73.564291325,450.84019164,0.0,220.879908,53.238744,22.2813869015,0.0,4.83426,17.4471269015
 04/18  08:00:00,1036.1185118,78.1798036701,579.954346402,0.0,220.879908,145.652643033,53.7964485383,0.0,36.25695,17.5394985383
 04/18  09:00:00,1068.9020317,80.2890185967,609.688942038,0.0,220.879908,145.652643033,71.5846052613,0.0,36.25695,35.3276552613
 04/18  10:00:00,1112.02294427,83.2064030843,643.053399642,0.0,220.879908,151.653867033,74.8686230242,0.0,48.3426,26.5260230242
 04/18  11:00:00,1151.88881182,86.9159765013,677.963755037,0.0,220.879908,151.653867033,83.8013826091,0.0,48.3426,35.4587826091
 04/18  12:00:00,1172.90319721,89.9866406528,696.40644232,0.0,220.879908,151.653867033,83.8750001855,0.0,48.3426,35.5324001855
 04/18  13:00:00,1185.48374979,93.3871367651,711.081092534,0.0,220.879908,145.652643033,59.7657613733,0.0125933884692,24.1713,35.5818679848
 04/18  14:00:00,1211.29148822,96.9946592802,733.042189969,0.0,220.879908,145.652643033,59.5114802778,0.0,24.1713,35.3401802778
 04/18  15:00:00,1236.79781443,100.449935221,762.466026,0.0,220.879908,137.835547516,31.3942320155,0.0186828101219,4.83426,26.5412892054
 04/18  16:00:00,1270.44671288,95.939576807,806.335686649,0.0,220.879908,133.019064,31.2250565657,0.0124030840752,4.83426,26.3783934816
 04/18  17:00:00,1169.25548641,88.1724860766,794.096064358,0.0,220.879908,53.238744,31.2167335014,0.0,4.83426,26.3824735014
 04/18  18:00:00,1153.4170289,85.3141126153,781.744639521,0.0,220.879908,53.238744,31.2894375246,0.0,4.83426,26.4551775246
 04/18  19:00:00,1128.9336753,81.98589603,757.835854136,0.0,220.879908,53.238744,13.4998707148,0.0,4.83426,8.66561071484
 04/18  20:00:00,1115.96282912,79.3070819035,732.57423319,0.0,220.879908,53.238744,13.4902476943,0.0,4.83426,8.65598769427
 04/18  21:00:00,251.684804915,1.01080515473,131.38085241,0.0,43.513341876,52.539744,13.492090923,0.0,4.83426,8.65783092301
 04/18  22:00:00,244.628079108,1.13877642026,123.958057997,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,119.195254644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  24:00:00,118.294746073,0.0,0.0,0.0,43.513341876,52.539744,13.4485011378,0.0,4.83426,8.61424113781
 04/19  01:00:00,118.257981146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,118.235365287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,118.229520279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.741438859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,118.692004563,0.0,0.0,0.0,43.513341876,52.539744,13.4483963187,0.0,4.83426,8.6141363187
 04/19  06:00:00,781.771494729,74.363420942,581.045730966,0.0,43.513341876,53.238744,4.8823864355,0.028126435499,4.83426,0.02
 04/19  07:00:00,962.492610727,73.6441238899,602.815673088,0.0,220.879908,53.238744,22.2810293731,0.0,4.83426,17.4467693731
 04/19  08:00:00,1052.96462689,79.4719819676,594.079764307,0.0,220.879908,145.652643033,53.795240559,0.0,36.25695,17.538290559
 04/19  09:00:00,1073.74225391,81.4809088064,612.295515838,0.0,220.879908,145.652643033,71.5811326867,0.0,36.25695,35.3241826867
 04/19  10:00:00,1109.21568556,83.5126046606,639.30404301,0.0,220.879908,151.653867033,74.8653702072,0.0,48.3426,26.5227702072
 04/19  11:00:00,1119.170408,84.4452261406,647.149286913,0.0,220.879908,151.653867033,83.7962048349,0.0,48.3426,35.4536048349
 04/19  12:00:00,1113.0454219,87.5145629943,638.461638276,0.0,220.879908,151.653867033,83.8691243623,0.0,48.3426,35.5265243623
 04/19  13:00:00,1111.40401606,88.882961285,641.183584125,0.0,220.879908,145.652643033,59.7592385539,0.0127008501286,24.1713,35.5752377038
 04/19  14:00:00,1122.11302682,90.256853175,650.413419797,0.0,220.879908,145.652643033,55.0547012838,0.0,24.1713,30.8834012838
 04/19  15:00:00,1136.68445181,90.7269019495,672.236900598,0.0,220.879908,137.835547516,35.8512500748,0.0199627252394,4.83426,30.9970273495
 04/19  16:00:00,1179.22621121,84.2844901926,726.609002984,0.0,220.879908,133.019064,31.2268188799,0.0122153347138,4.83426,26.3803435452
 04/19  17:00:00,1093.14938059,80.2208901979,724.669700145,0.0,220.879908,53.238744,31.2117705101,0.0,4.83426,26.3775105101
 04/19  18:00:00,1094.32942996,78.7739260035,727.54275396,0.0,220.879908,53.238744,31.2837550176,0.0,4.83426,26.4494950176
 04/19  19:00:00,1089.55557913,77.6106038364,720.895273904,0.0,220.879908,53.238744,13.4987978848,0.0,4.83426,8.6645378848
 04/19  20:00:00,1093.63279557,76.909778607,711.147563934,0.0,220.879908,53.238744,13.4911689862,0.0,4.83426,8.65690898623
 04/19  21:00:00,118.70853801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  22:00:00,118.334908512,0.0,0.0,0.0,43.513341876,52.539744,13.4661730474,0.0,4.83426,8.63191304742
 04/19  23:00:00,119.197305917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,118.325956899,0.0,0.0,0.0,43.513341876,52.539744,13.4482461878,0.0,4.83426,8.61398618776
 04/20  01:00:00,118.321347589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,118.32307074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,118.318645688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.859006593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.820352658,0.0,0.0,0.0,43.513341876,52.539744,13.4483579583,0.0,4.83426,8.61409795828
 04/20  06:00:00,811.283542131,74.881657519,611.131157938,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/20  07:00:00,986.226825914,73.8603449926,624.864082364,0.0,220.879908,53.238744,22.2799431333,0.0,4.83426,17.4456831333
 04/20  08:00:00,1085.55993913,80.5139998744,624.397355666,0.0,220.879908,145.652643033,53.7924396766,0.0,36.25695,17.5354896766
 04/20  09:00:00,1076.8026112,82.4343098462,613.264109015,0.0,220.879908,145.652643033,62.7531207914,0.0,36.25695,26.4961707914
 04/20  10:00:00,1097.12826651,84.7105527826,624.73586799,0.0,220.879908,151.653867033,83.6976683484,0.0,48.3426,35.3550683484
 04/20  11:00:00,1134.2117587,87.3145986296,657.924329062,0.0,220.879908,151.653867033,83.7909263105,0.0,48.3426,35.4483263105
 04/20  12:00:00,1166.66362935,89.6752784044,688.38581296,0.0,220.879908,151.653867033,83.8676053596,0.0,48.3426,35.5250053596
 04/20  13:00:00,1187.77079683,92.0725721175,712.307550399,0.0,220.879908,145.652643033,59.7543948,0.012336341538,24.1713,35.5707584585
 04/20  14:00:00,1208.58319255,95.220269613,729.843269434,0.0,220.879908,145.652643033,50.6744996098,0.0,24.1713,26.5031996098
 04/20  15:00:00,1224.66393743,97.8957094375,751.080438267,0.0,220.879908,137.835547516,40.2284200198,0.0193112807879,4.83426,35.374848739
 04/20  16:00:00,1256.39038443,93.0946357094,793.524309783,0.0,220.879908,133.019064,31.2197420202,0.0126274237373,4.83426,26.3728545965
 04/20  17:00:00,1147.23025358,86.005307987,772.530649027,0.0,220.879908,53.238744,22.4202670496,0.0,4.83426,17.5860070496
 04/20  18:00:00,1135.59208945,83.8038481066,763.504760784,0.0,220.879908,53.238744,40.0850742907,0.0,4.83426,35.2508142907
 04/20  19:00:00,1110.82426775,80.8553784017,738.900843566,0.0,220.879908,53.238744,13.4985546937,0.0,4.83426,8.66429469368
 04/20  20:00:00,1090.18389689,78.5437588053,706.146451706,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/20  21:00:00,273.169692878,1.13845387838,152.150748577,0.0,43.513341876,52.539744,13.4916821357,0.0,4.83426,8.65742213575
 04/20  22:00:00,118.315135997,0.0,0.0,0.0,43.513341876,52.539744,13.4660090864,0.0,4.83426,8.63174908637
 04/20  23:00:00,245.298213426,1.13765013273,123.730278469,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,118.277570267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,118.272752895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,118.275062995,0.0,0.0,0.0,43.513341876,52.539744,13.4476296689,0.0,4.83426,8.61336966886
 04/21  03:00:00,118.247904594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,120.7775313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  05:00:00,120.395109327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,766.606282235,74.4329920298,567.899098474,0.0,43.513341876,53.238744,4.87909993499,0.0248399349862,4.83426,0.02
 04/21  07:00:00,875.650148974,73.6176316923,516.537873977,0.0,220.879908,53.238744,22.2795293922,0.0,4.83426,17.4452693922
 04/21  08:00:00,1055.90381816,79.366326367,597.916916778,0.0,220.879908,145.652643033,62.5531726711,0.0048755328959,36.25695,26.2913471382
 04/21  09:00:00,1092.28951494,81.7550438672,630.903100013,0.0,220.879908,145.652643033,62.7504808333,0.0,36.25695,26.4935308333
 04/21  10:00:00,1129.17585441,83.9391835295,658.627979791,0.0,220.879908,151.653867033,83.6931102071,0.0,48.3426,35.3505102071
 04/21  11:00:00,1140.75019184,85.6651033588,667.004201246,0.0,220.879908,151.653867033,74.9313917742,0.0,48.3426,26.5887917742
 04/21  12:00:00,1133.64539673,86.4480584131,659.485120817,0.0,220.879908,151.653867033,83.8608228613,0.0,48.3426,35.5182228613
 04/21  13:00:00,1139.55160708,89.1907962734,667.813509618,0.0,220.879908,145.652643033,59.7461248998,0.0123375169465,24.1713,35.5624873828
 04/21  14:00:00,1169.62251789,92.3769621587,693.962353721,0.0,220.879908,145.652643033,59.4984989187,0.0,24.1713,35.3271989187
 04/21  15:00:00,1198.8803042,93.3854814539,729.818657769,0.0,220.879908,137.835547516,31.3852472286,0.018867424276,4.83426,26.5321198043
 04/21  16:00:00,1233.22385911,88.0200346938,774.916834728,0.0,220.879908,133.019064,31.217712268,0.0127469820022,4.83426,26.370705286
 04/21  17:00:00,1123.5957098,81.4075589617,752.288671297,0.0,220.879908,53.238744,31.2017976074,0.0,4.83426,26.3675376074
 04/21  18:00:00,1109.04424497,79.4491517262,740.249771776,0.0,220.879908,53.238744,31.2712322479,0.0,4.83426,26.4369722479
 04/21  19:00:00,1091.38108264,78.1127896043,721.496478476,0.0,220.879908,53.238744,13.4987054881,0.0,4.83426,8.66444548808
 04/21  20:00:00,1087.88232605,77.280766644,704.061354177,0.0,220.879908,53.238744,13.4912396821,0.0,4.83426,8.65697968206
 04/21  21:00:00,118.345489457,0.0,0.0,0.0,43.513341876,52.539744,13.490944576,0.0,4.83426,8.65668457595
 04/21  22:00:00,118.380281727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  23:00:00,119.232421164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  24:00:00,118.36527971,0.0,0.0,0.0,43.513341876,52.539744,13.4482929264,0.0,4.83426,8.61403292643
 04/22  01:00:00,118.359035351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,118.360045233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,118.355710018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.906817005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.86760743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,115.878458396,0.0,0.0,0.0,43.513341876,52.539744,13.4431508126,0.0,4.83426,8.60889081259
 04/22  07:00:00,100.772306222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.768365867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.817520044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,207.633361485,0.525825208495,105.398346371,0.0,43.513341876,52.539744,13.5179376089,0.0,4.83426,8.68367760889
 04/22  11:00:00,449.996354169,2.96074271181,340.864610378,0.0,43.513341876,52.539744,13.4727158137,0.0,4.83426,8.63845581372
 04/22  12:00:00,458.65504624,3.18518123097,350.32347017,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  13:00:00,572.918606257,3.96605123448,463.090541765,0.0,43.513341876,52.539744,13.4677002555,0.0,4.83426,8.63344025551
 04/22  14:00:00,624.495603738,6.97892832545,511.399565462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  15:00:00,492.649601019,5.0829844263,382.665046271,0.0,43.513341876,52.539744,13.4676968816,0.0,4.83426,8.63343688162
 04/22  16:00:00,357.969347093,2.48058168801,252.05498597,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,376.992506177,3.05766153134,270.151320888,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,163.43523948,0.715404609579,61.4663599898,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,320.613319752,2.33541434261,211.709785105,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.881346445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,118.630440067,0.0,0.0,0.0,43.513341876,52.539744,31.0406928585,0.0,4.83426,26.2064328585
 04/22  22:00:00,118.264273047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,119.09808369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,118.284528315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,118.280588125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,118.261317194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,118.250704206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,118.754805752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.658979148,0.0,0.0,0.0,43.513341876,52.539744,13.4432113874,0.0,4.83426,8.60895138743
 04/23  06:00:00,115.639858413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.586972054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.690024539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,244.193458658,1.14141558986,140.663300861,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,253.167427161,3.58659023143,147.180682351,0.0,43.513341876,52.539744,22.1818305839,0.0,4.83426,17.3475705839
 04/23  11:00:00,428.165060608,8.40869959146,314.35148871,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  12:00:00,441.834006359,9.76155249951,327.611059524,0.0,43.513341876,52.539744,13.4725438668,0.0,4.83426,8.63828386681
 04/23  13:00:00,657.39655441,10.7690261452,540.175735768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  14:00:00,589.665355973,11.8280223194,472.345709034,0.0,43.513341876,52.539744,13.4675030798,0.0,4.83426,8.63324307981
 04/23  15:00:00,685.750229537,11.7727535213,567.48220895,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  16:00:00,538.751084552,11.6675482493,422.087609785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,621.023323259,11.0658729614,504.190959516,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,470.873259563,8.32682634582,358.032599403,0.0,43.513341876,52.539744,13.4432124217,0.0,4.83426,8.60895242168
 04/23  19:00:00,526.830319147,5.0727912837,412.644861165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,359.036347866,3.15268386606,233.821279264,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,179.920788353,0.861284178029,59.6328265018,0.0,43.513341876,52.539744,22.3112889621,0.0,4.83426,17.4770289621
 04/23  22:00:00,118.177272833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.988235449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,118.126427288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,118.106799063,0.0,0.0,0.0,43.513341876,52.539744,13.4481235141,0.0,4.83426,8.61386351414
 04/24  02:00:00,118.064443933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,118.028101421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.466729079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,118.396743736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  06:00:00,196.105823787,73.5974384761,6.48490660847,0.0,43.513341876,53.238744,331.897987141,318.449827514,4.83426,8.61389962665
 04/24  07:00:00,449.827653513,73.5559775862,94.5698964651,0.0,220.879908,53.238744,228.880863851,215.315314069,4.83426,8.73128978193
 04/24  08:00:00,594.068908055,76.2337463236,142.733034145,0.0,220.879908,145.652643033,84.0518177231,21.5091754169,36.25695,26.2856923062
 04/24  09:00:00,806.164162898,78.0593849178,351.564184105,0.0,220.879908,145.652643033,62.7444112558,0.0,36.25695,26.4874612558
 04/24  10:00:00,991.337075472,80.1002954798,528.326506993,0.0,220.879908,151.653867033,83.6804923888,0.0,48.3426,35.3378923888
 04/24  11:00:00,1167.60437002,83.6857650848,699.33021213,0.0,220.879908,151.653867033,74.9200657039,0.0,48.3426,26.5774657039
 04/24  12:00:00,1197.52171894,87.8286564657,724.750166074,0.0,220.879908,151.653867033,83.8438070988,0.0,48.3426,35.5012070988
 04/24  13:00:00,1203.83785528,91.6886041608,733.33938915,0.0,220.879908,145.652643033,59.7274309647,0.0126907143717,24.1713,35.5434402503
 04/24  14:00:00,1212.37206676,95.7803741156,737.220216004,0.0,220.879908,145.652643033,59.4846354226,0.0,24.1713,35.3133354226
 04/24  15:00:00,1231.77966779,99.4471705963,760.710312359,0.0,220.879908,137.835547516,31.3637051059,0.00741877510304,4.83426,26.5220263308
 04/24  16:00:00,1248.62842643,93.7932464185,788.184599222,0.0,220.879908,133.019064,31.2113398253,0.0121588695866,4.83426,26.3649209557
 04/24  17:00:00,1141.02360657,85.5807444413,767.592624084,0.0,220.879908,53.238744,31.1970318053,0.0,4.83426,26.3627718053
 04/24  18:00:00,1129.40358137,83.0692804959,759.678589524,0.0,220.879908,53.238744,31.266110588,0.0,4.83426,26.431850588
 04/24  19:00:00,1086.28430574,80.3354127351,717.601168901,0.0,220.879908,53.238744,13.4976085373,0.0,4.83426,8.66334853731
 04/24  20:00:00,916.565178359,77.8849771761,536.199677307,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/24  21:00:00,197.603317983,1.1390221878,76.9989077943,0.0,43.513341876,52.539744,13.4895822408,0.0,4.83426,8.65532224082
 04/24  22:00:00,118.111694286,0.0,0.0,0.0,43.513341876,52.539744,13.4653501453,0.0,4.83426,8.6310901453
 04/24  23:00:00,119.001561441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,118.046990827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,118.018211336,0.0,0.0,0.0,43.513341876,52.539744,13.4480081731,0.0,4.83426,8.61374817308
 04/25  02:00:00,118.049568884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,118.071681275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,120.408888097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,120.030439694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,323.114089008,73.5656011914,129.043729783,0.0,43.513341876,53.238744,229.847919142,216.399899647,4.83426,8.61375949489
 04/25  07:00:00,438.987241514,73.5559775862,82.8589619324,0.0,220.879908,53.238744,163.078765963,149.513932826,4.83426,8.73057313782
 04/25  08:00:00,633.324911203,75.8203101049,181.946027965,0.0,220.879908,145.652643033,63.5793212324,1.03951457615,36.25695,26.2828566563
 04/25  09:00:00,863.719564326,77.6487499326,409.878897371,0.0,220.879908,145.652643033,62.7391289402,0.0,36.25695,26.4821789402
 04/25  10:00:00,1135.25625175,79.994482702,671.899482903,0.0,220.879908,151.653867033,74.8485763297,0.0,48.3426,26.5059763297
 04/25  11:00:00,1188.59937558,83.3847454521,720.051048236,0.0,220.879908,151.653867033,83.7689000133,0.0,48.3426,35.4263000133
 04/25  12:00:00,1208.0728293,86.7448747427,736.681158707,0.0,220.879908,151.653867033,83.8432872888,0.0,48.3426,35.5006872888
 04/25  13:00:00,1211.77230386,90.0204214513,742.930215268,0.0,220.879908,145.652643033,59.7283270408,0.0126279842539,24.1713,35.5443990565
 04/25  14:00:00,1229.34055285,93.4323451989,756.664122862,0.0,220.879908,145.652643033,55.0994981087,0.0,24.1713,30.9281981087
 04/25  15:00:00,1245.04358736,95.8207076659,777.523409586,0.0,220.879908,137.835547516,35.748466516,0.00735375374822,4.83426,30.9068527623
 04/25  16:00:00,1265.35365886,89.9006840486,809.525297803,0.0,220.879908,133.019064,31.2089932701,0.0128037764235,4.83426,26.3619294937
 04/25  17:00:00,1164.62072817,84.4003133517,794.328623385,0.0,220.879908,53.238744,27.6328523972,0.0,4.83426,22.7985923972
 04/25  18:00:00,1158.49472268,82.6066930696,790.25763614,0.0,220.879908,53.238744,34.8269634715,0.0,4.83426,29.9927034715
 04/25  19:00:00,1131.18140937,79.8146304556,763.524520737,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/25  20:00:00,1123.68877121,77.9392566028,743.279789203,0.0,220.879908,53.238744,13.4906062175,0.0,4.83426,8.65634621747
 04/25  21:00:00,237.657383386,1.13801722544,117.206698079,0.0,43.513341876,52.539744,13.4907133951,0.0,4.83426,8.6564533951
 04/25  22:00:00,118.318212355,0.0,0.0,0.0,43.513341876,52.539744,13.4654771572,0.0,4.83426,8.63121715719
 04/25  23:00:00,119.202585513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,118.317857676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,118.311827888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  02:00:00,118.2866481,0.0,0.0,0.0,43.513341876,52.539744,13.4480363164,0.0,4.83426,8.61377631641
 04/26  03:00:00,118.256027292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.751905153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  05:00:00,118.691702329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,623.015236925,74.4035178384,426.931040519,0.0,43.513341876,53.238744,4.95814946822,0.103889468224,4.83426,0.02
 04/26  07:00:00,745.173465892,73.6244931074,387.220766162,0.0,220.879908,53.238744,22.2729408249,0.0,4.83426,17.4386808249
 04/26  08:00:00,1039.00465393,79.365289817,582.127460697,0.0,220.879908,145.652643033,62.5357423159,0.0,36.25695,26.2787923159
 04/26  09:00:00,1078.22417033,80.8705873656,618.952575765,0.0,220.879908,145.652643033,62.7336726358,0.0,36.25695,26.4767226358
 04/26  10:00:00,1120.26836173,83.8328866695,650.913618117,0.0,220.879908,151.653867033,74.8422967048,0.0,48.3426,26.4996967048
 04/26  11:00:00,1171.75917694,87.4757065556,696.772640304,0.0,220.879908,151.653867033,83.7652388368,0.0,48.3426,35.4226388368
 04/26  12:00:00,1160.45724965,87.9678039817,685.876827055,0.0,220.879908,151.653867033,83.8327980584,0.0,48.3426,35.4901980584
 04/26  13:00:00,1143.29518871,89.6625294754,673.003500899,0.0,220.879908,145.652643033,59.7174012538,0.0127317462974,24.1713,35.5333695075
 04/26  14:00:00,1162.51112719,91.9661846122,689.12316754,0.0,220.879908,145.652643033,50.6551264544,0.0,24.1713,26.4838264544
 04/26  15:00:00,1196.06725134,94.5652194902,727.158802653,0.0,220.879908,137.835547516,40.2015112329,0.0184855867093,4.83426,35.3487656462
 04/26  16:00:00,1243.41602245,88.0188763632,786.156323185,0.0,220.879908,133.019064,22.4269691263,0.0123394201884,4.83426,17.5803697061
 04/26  17:00:00,1149.49843237,83.3716074482,776.862312027,0.0,220.879908,53.238744,31.1921520463,0.0,4.83426,26.3578920463
 04/26  18:00:00,1138.82473266,81.6342746114,768.308525251,0.0,220.879908,53.238744,31.2590968307,0.0,4.83426,26.4248368307
 04/26  19:00:00,1125.7775358,80.1362869768,756.787167334,0.0,220.879908,53.238744,13.4971165017,0.0,4.83426,8.66285650169
 04/26  20:00:00,1128.55252301,78.3038554192,743.901000284,0.0,220.879908,53.238744,13.4897678201,0.0,4.83426,8.65550782008
 04/26  21:00:00,242.718246973,0.759907330205,122.356331326,0.0,43.513341876,52.539744,13.4905186913,0.0,4.83426,8.65625869132
 04/26  22:00:00,168.915327928,0.378387236899,49.7397240693,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  23:00:00,119.244059135,0.0,0.0,0.0,43.513341876,52.539744,13.4578709795,0.0,4.83426,8.62361097951
 04/26  24:00:00,118.38455993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,118.375340394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,118.363046399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,118.358870317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.910017788,0.0,0.0,0.0,43.513341876,52.539744,13.4480335404,0.0,4.83426,8.61377354039
 04/27  05:00:00,118.85914904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,814.159457656,75.3226069524,610.962761192,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/27  07:00:00,998.337690166,74.4038843213,634.239517264,0.0,220.879908,53.238744,22.2719606253,0.0,4.83426,17.4377006253
 04/27  08:00:00,1109.68516098,83.0684162364,644.265617345,0.0,220.879908,145.652643033,53.7824279008,0.0,36.25695,17.5254779008
 04/27  09:00:00,1119.45305068,85.8582615306,650.702012581,0.0,220.879908,145.652643033,62.7319286874,0.0,36.25695,26.4749786874
 04/27  10:00:00,1167.13623307,89.170424615,688.383898534,0.0,220.879908,151.653867033,83.665668639,0.0,48.3426,35.323068639
 04/27  11:00:00,1220.39004465,92.7225821769,736.697116171,0.0,220.879908,151.653867033,74.910574536,0.0,48.3426,26.567974536
 04/27  12:00:00,1244.09449812,96.6725823271,757.618676243,0.0,220.879908,151.653867033,83.8342533386,0.0,48.3426,35.4916533386
 04/27  13:00:00,1257.32892593,99.9577746267,773.38847417,0.0,220.879908,145.652643033,59.7032097789,0.0,24.1713,35.5319097789
 04/27  14:00:00,1270.41212815,103.088120001,783.635607879,0.0,220.879908,145.652643033,59.4712627635,0.0,24.1713,35.2999627635
 04/27  15:00:00,1278.64723129,104.960022168,798.110048297,0.0,220.879908,137.835547516,31.3552336089,0.00744612976647,4.83426,26.5135274791
 04/27  16:00:00,1307.28867816,102.229798398,834.640557162,0.0,220.879908,133.019064,31.2021226021,0.0120216299847,4.83426,26.3558409721
 04/27  17:00:00,1198.73268329,94.2434963386,814.802601172,0.0,220.879908,53.238744,31.1885063418,0.0,4.83426,26.3542463418
 04/27  18:00:00,1166.48545453,89.6639269716,787.838123608,0.0,220.879908,53.238744,31.2558160727,0.0,4.83426,26.4215560727
 04/27  19:00:00,1141.97695401,84.991499389,767.866891347,0.0,220.879908,53.238744,13.4973511273,0.0,4.83426,8.66309112729
 04/27  20:00:00,1142.13520443,82.0765674834,753.25459656,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/27  21:00:00,335.267424664,1.22446985454,213.914138234,0.0,43.513341876,52.539744,13.4903282482,0.0,4.83426,8.65606824823
 04/27  22:00:00,510.268180645,3.27624326182,384.984389637,0.0,43.513341876,52.539744,13.4653569458,0.0,4.83426,8.63109694584
 04/27  23:00:00,285.044534135,1.46406132599,162.597420431,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  24:00:00,185.08046504,0.616556482106,65.3401609035,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,246.363859244,1.13829082799,125.458525427,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,118.334700054,0.0,0.0,0.0,43.513341876,52.539744,13.4480293182,0.0,4.83426,8.6137693182
 04/28  03:00:00,118.322106919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,120.94956673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  05:00:00,120.537549772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,801.041464748,75.3966398709,598.961368779,0.0,43.513341876,53.238744,4.87017222001,0.0159122200059,4.83426,0.02
 04/28  07:00:00,957.424501059,74.2530410498,596.639640385,0.0,220.879908,53.238744,22.2707265961,0.0,4.83426,17.4364665961
 04/28  08:00:00,1042.36024919,81.5201474366,582.065492558,0.0,220.879908,145.652643033,62.5316107022,0.0,36.25695,26.2746607022
 04/28  09:00:00,1035.9790713,82.9863374005,573.843579553,0.0,220.879908,145.652643033,62.727914123,0.0,36.25695,26.470964123
 04/28  10:00:00,1043.13499681,84.7411525471,573.121154084,0.0,220.879908,151.653867033,74.8357897073,0.0,48.3426,26.4931897073
 04/28  11:00:00,1057.00963952,87.3248779779,583.02553094,0.0,220.879908,151.653867033,83.7569683473,0.0,48.3426,35.4143683473
 04/28  12:00:00,1086.65648052,89.6729886011,610.351399806,0.0,220.879908,151.653867033,83.825332062,0.0,48.3426,35.482732062
 04/28  13:00:00,1092.48259376,91.5105084566,619.772460087,0.0,220.879908,145.652643033,59.7118925953,0.0127380175355,24.1713,35.5278545778
 04/28  14:00:00,1105.68557917,93.060363209,631.246656307,0.0,220.879908,145.652643033,50.6502354218,0.0,24.1713,26.4789354218
 04/28  15:00:00,1127.55248498,93.8572795267,660.139708843,0.0,220.879908,137.835547516,31.3625573762,0.0197658914408,4.83426,26.5085314848
 04/28  16:00:00,1170.15637324,87.2899242194,714.608433472,0.0,220.879908,133.019064,31.2007127909,0.0121212879965,4.83426,26.3543315029
 04/28  17:00:00,1075.03820027,81.0609243538,705.890768714,0.0,220.879908,53.238744,31.1858991614,0.0,4.83426,26.3516391614
 04/28  18:00:00,1096.92227094,80.5548246685,728.085117821,0.0,220.879908,53.238744,31.2589045832,0.0,4.83426,26.4246445832
 04/28  19:00:00,1089.73480041,79.3098385443,721.991875617,0.0,220.879908,53.238744,13.4969537249,0.0,4.83426,8.66269372489
 04/28  20:00:00,1086.24474308,77.7519160781,702.301650564,0.0,220.879908,53.238744,13.4893957523,0.0,4.83426,8.65513575229
 04/28  21:00:00,238.817136702,0.759899730034,118.876436838,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  22:00:00,167.621503319,0.378387236899,48.4830816925,0.0,43.513341876,52.539744,13.4650676157,0.0,4.83426,8.63080761569
 04/28  23:00:00,119.19070549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  24:00:00,118.308868337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,118.292077369,0.0,0.0,0.0,43.513341876,52.539744,13.4430067886,0.0,4.83426,8.60874678859
 04/29  02:00:00,118.285939772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,118.271898189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.789303938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.762832975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,115.786236819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.687035544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.704413663,0.0,0.0,0.0,43.513341876,52.539744,13.4429277881,0.0,4.83426,8.60866778806
 04/29  09:00:00,100.746027543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.734065037,0.0,0.0,0.0,43.513341876,52.539744,13.514762103,0.0,4.83426,8.680502103
 04/29  11:00:00,101.518323766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,100.725538322,0.0,0.0,0.0,43.513341876,52.539744,13.4712903247,0.0,4.83426,8.63703032472
 04/29  13:00:00,452.078638894,2.31885368145,345.218376009,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  14:00:00,532.176956663,3.27695562445,423.390842049,0.0,43.513341876,52.539744,13.4666612639,0.0,4.83426,8.63240126385
 04/29  15:00:00,575.763638321,4.38324041556,464.988524158,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  16:00:00,532.119340315,3.91911550065,422.873281842,0.0,43.513341876,52.539744,13.4430430712,0.0,4.83426,8.60878307123
 04/29  17:00:00,617.3171591,4.89927631096,506.252582671,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,489.873103597,3.62588499227,381.589096991,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,486.297496686,3.76716829811,377.253987973,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,231.187625886,1.10401085639,109.807916505,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,205.377779769,0.756774473797,84.9257446145,0.0,43.513341876,52.539744,22.3038981062,0.0,4.83426,17.4696381062
 04/29  22:00:00,118.341932928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,119.135577822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,118.311299017,0.0,0.0,0.0,43.513341876,52.539744,13.4429100447,0.0,4.83426,8.60865004474
 04/30  01:00:00,118.309242747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,118.296622167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,118.286903287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.829710105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.793691636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,112.834571423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.740633094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,158.073704895,0.38452710974,56.2915894552,0.0,43.513341876,52.539744,13.4477683369,0.0,4.83426,8.61350833693
 04/30  09:00:00,266.237268613,1.14533744229,162.503573916,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,595.344149017,8.20075485553,481.001154697,0.0,43.513341876,52.539744,13.5155959125,0.0,4.83426,8.68133591253
 04/30  11:00:00,605.612514524,10.0122559888,489.094917569,0.0,43.513341876,52.539744,13.4714772613,0.0,4.83426,8.63721726125
 04/30  12:00:00,662.110048185,10.2812223224,545.416693611,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  13:00:00,609.610405107,11.3023042827,492.427341948,0.0,43.513341876,52.539744,13.47146402,0.0,4.83426,8.63720402002
 04/30  14:00:00,636.481475758,10.3648921079,519.796152756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  15:00:00,607.804391852,11.339257652,490.517945869,0.0,43.513341876,52.539744,13.4664985458,0.0,4.83426,8.63223854577
 04/30  16:00:00,645.634828081,10.8832960572,528.452774954,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,577.793380264,9.99131496903,462.331585834,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,619.124558657,9.26011134909,503.968637735,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,528.475652597,7.48212516364,415.419269811,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,440.525643392,3.38149627726,314.609053763,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,156.943546976,0.378387236899,37.4498458552,0.0,43.513341876,52.539744,22.3012237429,0.0,4.83426,17.4669637429
 04/30  22:00:00,232.366669352,1.13909185901,111.62908546,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,119.083013273,0.0,0.0,0.0,43.513341876,52.539744,13.4428970508,0.0,4.83426,8.60863705081
 04/30  24:00:00,118.253846239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,118.254965981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,118.25638139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,118.257626326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.789639877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,118.751929315,0.0,0.0,0.0,43.513341876,52.539744,13.4477830577,0.0,4.83426,8.61352305774
 05/01  06:00:00,807.136056103,74.8452616419,610.273344176,0.0,43.513341876,53.238744,4.86615858761,0.011898587614,4.83426,0.02
 05/01  07:00:00,975.152496992,74.0648750927,614.083482471,0.0,220.879908,53.238744,22.2673939062,0.0,4.83426,17.4331339062
 05/01  08:00:00,1059.64605169,81.3681138235,598.500425913,0.0,220.879908,145.652643033,53.7748534068,0.0,36.25695,17.5179034068
 05/01  09:00:00,1061.3012355,82.9965105717,598.312232696,0.0,220.879908,145.652643033,62.7151039189,0.0,36.25695,26.4581539189
 05/01  10:00:00,1096.25922806,85.704653745,624.061814467,0.0,220.879908,151.653867033,83.6508863293,0.0,48.3426,35.3082863293
 05/01  11:00:00,1148.97454862,89.2606088949,671.747285376,0.0,220.879908,151.653867033,74.8939444314,0.0,48.3426,26.5513444314
 05/01  12:00:00,1186.21656613,92.6673339474,705.890805884,0.0,220.879908,151.653867033,83.8121889954,0.0,48.3426,35.4695889954
 05/01  13:00:00,1197.85970012,96.042626499,719.789676396,0.0,220.879908,145.652643033,59.6930688524,0.0109653570092,24.1713,35.5108034954
 05/01  14:00:00,1216.25988057,99.3091017042,734.665343513,0.0,220.879908,145.652643033,50.6397588217,0.0,24.1713,26.4684588217
 05/01  15:00:00,1240.31995889,102.839759532,762.779259841,0.0,220.879908,137.835547516,40.1795380966,0.0190311971442,4.83426,35.3262468995
 05/01  16:00:00,1265.47552656,98.2853037276,797.929139333,0.0,220.879908,133.019064,22.4171554986,0.0123555858453,4.83426,17.5705399128
 05/01  17:00:00,1152.4349221,89.4769323079,774.29788269,0.0,220.879908,53.238744,31.1768182002,0.0,4.83426,26.3425582002
 05/01  18:00:00,1133.1070687,86.3548137591,758.75675728,0.0,220.879908,53.238744,31.2492010767,0.0,4.83426,26.4149410767
 05/01  19:00:00,1110.80488593,82.9342056499,739.932808967,0.0,220.879908,53.238744,13.4959234858,0.0,4.83426,8.66166348583
 05/01  20:00:00,1103.50327198,80.3278434131,717.774787322,0.0,220.879908,53.238744,13.489265032,0.0,4.83426,8.65500503199
 05/01  21:00:00,246.832454626,0.885196651633,126.349285154,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  22:00:00,251.587789615,1.13890579113,130.895654955,0.0,43.513341876,52.539744,13.4647596708,0.0,4.83426,8.63049967077
 05/01  23:00:00,119.172978158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,118.261577429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,118.227909665,0.0,0.0,0.0,43.513341876,52.539744,13.4477801707,0.0,4.83426,8.6135201707
 05/02  02:00:00,118.204357188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,118.180511262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,120.60295149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,120.227209432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,596.508286239,74.2329918401,402.526531406,0.0,43.513341876,53.238744,53.0843421041,39.636717072,4.83426,8.61336503201
 05/02  07:00:00,752.298300929,73.6929262199,393.974759592,0.0,220.879908,53.238744,20.5953768831,7.03666683132,4.83426,8.72445005181
