Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/02  08:00:00,1046.96601765,79.0801413156,589.676289395,0.0,220.879908,145.652643033,62.5283323825,0.0052071365535,36.25695,26.2661752459
 05/02  09:00:00,1072.54093474,81.1347804147,612.261140154,0.0,220.879908,145.652643033,62.7173630135,0.0,36.25695,26.4604130135
 05/02  10:00:00,1107.3592001,83.0467433124,638.798265474,0.0,220.879908,151.653867033,74.8235459385,0.0,48.3426,26.4809459385
 05/02  11:00:00,1142.09319834,85.4723879609,670.14877851,0.0,220.879908,151.653867033,83.7355255192,0.0,48.3426,35.3929255192
 05/02  12:00:00,1166.34965284,88.2273800734,692.463077875,0.0,220.879908,151.653867033,83.8074711268,0.0,48.3426,35.4648711268
 05/02  13:00:00,1165.16607371,90.5308371648,694.869072624,0.0,220.879908,145.652643033,59.6870797184,0.0127729261507,24.1713,35.5030067922
 05/02  14:00:00,1168.23170483,91.6391596596,696.697000722,0.0,220.879908,145.652643033,50.6364019172,0.0,24.1713,26.4651019172
 05/02  15:00:00,1176.55043835,92.4934170714,711.839421379,0.0,220.879908,137.835547516,31.3500229355,0.0200821408046,4.83426,26.4956807947
 05/02  16:00:00,1200.34619042,86.9890510007,746.421199375,0.0,220.879908,133.019064,31.1884138658,0.0123061429046,4.83426,26.3418477229
 05/02  17:00:00,1096.46284106,81.2763313048,728.797497067,0.0,220.879908,53.238744,31.1732269284,0.0,4.83426,26.3389669284
 05/02  18:00:00,1085.89302797,79.6931362489,720.150722722,0.0,220.879908,53.238744,31.2378160919,0.0,4.83426,26.4035560919
 05/02  19:00:00,1067.23880487,78.2738487418,703.156220621,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/02  20:00:00,1060.13047055,77.2955718569,679.240574016,0.0,220.879908,53.238744,13.4885285116,0.0,4.83426,8.6542685116
 05/02  21:00:00,118.20732915,0.0,0.0,0.0,43.513341876,52.539744,13.4888559851,0.0,4.83426,8.65459598509
 05/02  22:00:00,118.250893808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  23:00:00,119.164472404,0.0,0.0,0.0,43.513341876,52.539744,13.4573538015,0.0,4.83426,8.62309380154
 05/02  24:00:00,118.302366116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,118.28881736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,118.260009434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,118.231778813,0.0,0.0,0.0,43.513341876,52.539744,13.4459058146,0.0,4.83426,8.61164581457
 05/03  04:00:00,118.725080556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.67955973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,746.755883286,74.3409509087,552.342717638,0.0,43.513341876,53.238744,4.97112531178,0.116865311778,4.83426,0.02
 05/03  07:00:00,902.216341471,73.7083204735,542.932680155,0.0,220.879908,53.238744,22.2651535223,0.0,4.83426,17.4308935223
 05/03  08:00:00,1049.06608583,79.3561209754,591.000153912,0.0,220.879908,145.652643033,53.7737787913,0.0,36.25695,17.5168287913
 05/03  09:00:00,1044.489959,80.871284939,584.405703297,0.0,220.879908,145.652643033,62.7142479025,0.0,36.25695,26.4572979025
 05/03  10:00:00,1047.03089608,83.2598071171,578.076505847,0.0,220.879908,151.653867033,83.6389369346,0.0,48.3426,35.2963369346
 05/03  11:00:00,1058.35247339,85.6170686855,585.646239818,0.0,220.879908,151.653867033,74.8869950737,0.0,48.3426,26.5443950737
 05/03  12:00:00,1067.79692118,86.6336482815,594.425260189,0.0,220.879908,151.653867033,83.8030436386,0.0,48.3426,35.4604436386
 05/03  13:00:00,1063.42294709,89.1159184351,593.183508876,0.0,220.879908,145.652643033,59.6881197628,0.0128850684042,24.1713,35.5039346944
 05/03  14:00:00,1073.25996987,90.9032458258,601.109061952,0.0,220.879908,145.652643033,50.6317009942,0.0,24.1713,26.4604009942
 05/03  15:00:00,1091.69787713,90.4211382416,627.795274875,0.0,220.879908,137.835547516,40.1710640194,0.0206735905677,4.83426,35.3161304288
 05/03  16:00:00,1138.63517048,84.5927519681,685.738565133,0.0,220.879908,133.019064,22.4114362939,0.0120816141364,4.83426,17.5650946798
 05/03  17:00:00,1041.41935235,79.9232065096,673.267484517,0.0,220.879908,53.238744,31.1698750386,0.0,4.83426,26.3356150386
 05/03  18:00:00,1044.21551176,78.751239399,677.409206169,0.0,220.879908,53.238744,31.243057498,0.0,4.83426,26.408797498
 05/03  19:00:00,1038.32004091,77.7684141398,672.222519747,0.0,220.879908,53.238744,13.4953214509,0.0,4.83426,8.66106145094
 05/03  20:00:00,1042.21299453,76.915669941,659.4246048,0.0,220.879908,53.238744,13.4886596949,0.0,4.83426,8.65439969491
 05/03  21:00:00,118.644205031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  22:00:00,118.289757382,0.0,0.0,0.0,43.513341876,52.539744,13.4643030939,0.0,4.83426,8.63004309391
 05/03  23:00:00,119.154966012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,118.288200605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,118.285571015,0.0,0.0,0.0,43.513341876,52.539744,13.4476410991,0.0,4.83426,8.61338109913
 05/04  02:00:00,118.285557525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,118.286582198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.814486771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  05:00:00,118.771126405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,797.054952291,74.6193321942,599.963421735,0.0,43.513341876,53.238744,13.4624530492,0.0147835624784,4.83426,8.61340948675
 05/04  07:00:00,968.622855761,73.8668034893,607.100233734,0.0,220.879908,53.238744,13.5593253211,0.0,4.83426,8.72506532113
 05/04  08:00:00,1057.98544414,80.4744254645,596.936045885,0.0,220.879908,145.652643033,62.5187255746,0.0,36.25695,26.2617755746
 05/04  09:00:00,1062.33395623,82.3195533862,599.053628418,0.0,220.879908,145.652643033,62.7089705906,0.0,36.25695,26.4520205906
 05/04  10:00:00,1094.75801772,84.575548682,622.849358286,0.0,220.879908,151.653867033,74.8186496291,0.0,48.3426,26.4760496291
 05/04  11:00:00,1139.95519095,87.0616476548,664.341153232,0.0,220.879908,151.653867033,83.7260101106,0.0,48.3426,35.3834101106
 05/04  12:00:00,1171.51843008,89.6570700425,693.880360014,0.0,220.879908,151.653867033,74.9363967259,0.0,48.3426,26.5937967259
 05/04  13:00:00,1157.75347592,91.732305969,684.121587143,0.0,220.879908,145.652643033,59.6808645195,0.013371765871,24.1713,35.4961927537
 05/04  14:00:00,1136.54784407,92.9898401485,661.971442742,0.0,220.879908,145.652643033,59.445682764,0.0,24.1713,35.274382764
 05/04  15:00:00,1122.1347113,92.0277200013,656.752437678,0.0,220.879908,137.835547516,31.3459355723,0.0221701099239,4.83426,26.4895054624
 05/04  16:00:00,1150.08903276,86.240280098,695.833021817,0.0,220.879908,133.019064,31.1807026718,0.0121196257964,4.83426,26.334323046
 05/04  17:00:00,1049.07691581,81.0470874626,680.106830953,0.0,220.879908,53.238744,22.3989388708,0.0,4.83426,17.5646788708
 05/04  18:00:00,1046.99496581,79.6369515862,679.506322468,0.0,220.879908,53.238744,31.2348706514,0.0,4.83426,26.4006106514
 05/04  19:00:00,1039.28370316,78.2839712624,672.91056565,0.0,220.879908,53.238744,13.4957516749,0.0,4.83426,8.66149167486
 05/04  20:00:00,1043.33394529,77.2908258453,660.308967665,0.0,220.879908,53.238744,13.4883173983,0.0,4.83426,8.65405739827
 05/04  21:00:00,265.385797653,1.13837339728,144.367306463,0.0,43.513341876,52.539744,13.4885824182,0.0,4.83426,8.65432241816
 05/04  22:00:00,118.305527383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,119.164731527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  24:00:00,118.292251015,0.0,0.0,0.0,43.513341876,52.539744,13.4475959766,0.0,4.83426,8.61333597663
 05/05  01:00:00,118.282052989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,118.270849312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,118.259889093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.822970456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,120.424825764,0.0,0.0,0.0,43.513341876,52.539744,13.4475834192,0.0,4.83426,8.61332341923
 05/05  06:00:00,797.543672223,74.4236382881,600.448666585,0.0,43.513341876,53.238744,4.87755228255,0.0232922825496,4.83426,0.02
 05/05  07:00:00,967.505786763,73.7551024558,606.733598328,0.0,220.879908,53.238744,22.2614699663,0.0,4.83426,17.4272099663
 05/05  08:00:00,1052.79030972,79.6815499488,593.260004006,0.0,220.879908,145.652643033,53.7686118155,0.0,36.25695,17.5116618155
 05/05  09:00:00,1068.36108828,81.5021820372,606.738722404,0.0,220.879908,145.652643033,62.7100785963,0.0,36.25695,26.4531285963
 05/05  10:00:00,1089.1564969,83.8291745538,619.039746684,0.0,220.879908,151.653867033,74.8134401399,0.0,48.3426,26.4708401399
 05/05  11:00:00,1108.83641654,85.5787539906,636.101321137,0.0,220.879908,151.653867033,83.7222043425,0.0,48.3426,35.3796043425
 05/05  12:00:00,1117.88792446,87.5659579304,643.971233405,0.0,220.879908,151.653867033,83.7918464459,0.0,48.3426,35.4492464459
 05/05  13:00:00,1116.23281926,89.3221657504,646.392602435,0.0,220.879908,145.652643033,51.42167421,0.0128159443277,24.1713,27.2375582657
 05/05  14:00:00,1132.87219349,91.2170321574,660.957073109,0.0,220.879908,145.652643033,58.8243069291,0.0,24.1713,34.6530069291
 05/05  15:00:00,1155.03095611,92.6247484063,689.364937725,0.0,220.879908,137.835547516,31.3428474515,0.0195850699178,4.83426,26.4890023815
 05/05  16:00:00,1194.58621918,87.3510516476,739.339191697,0.0,220.879908,133.019064,31.1797169835,0.0120419801409,4.83426,26.3334150033
 05/05  17:00:00,1101.20312624,82.1000820179,731.29897778,0.0,220.879908,53.238744,22.3954246367,0.0,4.83426,17.5611646367
 05/05  18:00:00,1102.51109877,81.3676172765,733.577793496,0.0,220.879908,53.238744,31.2333762647,0.0,4.83426,26.3991162647
 05/05  19:00:00,1088.36551951,79.6281434662,721.434589027,0.0,220.879908,53.238744,13.4949905183,0.0,4.83426,8.66073051828
 05/05  20:00:00,1081.10796437,77.8706399911,698.404734408,0.0,220.879908,53.238744,13.4876747139,0.0,4.83426,8.65341471395
 05/05  21:00:00,263.427035459,1.13846692923,142.819874299,0.0,43.513341876,52.539744,13.4883930538,0.0,4.83426,8.65413305375
 05/05  22:00:00,118.287182573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  23:00:00,119.122990139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,118.201408441,0.0,0.0,0.0,43.513341876,52.539744,13.4474944453,0.0,4.83426,8.61323444526
 05/06  01:00:00,118.166011955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,118.14727816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,118.129244608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.598053892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.555317607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,112.585929621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.54536066,0.0,0.0,0.0,43.513341876,52.539744,13.4411259978,0.0,4.83426,8.60686599784
 05/06  08:00:00,100.640319111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.748485624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.821244397,0.0,0.0,0.0,43.513341876,52.539744,13.5130214149,0.0,4.83426,8.67876141491
 05/06  11:00:00,249.879509691,2.76971398169,144.079692303,0.0,43.513341876,52.539744,13.4704733802,0.0,4.83426,8.63621338016
 05/06  12:00:00,450.752957692,10.0116277594,336.165872151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  13:00:00,444.72510662,8.08256573926,332.245685453,0.0,43.513341876,52.539744,13.4656774457,0.0,4.83426,8.63141744567
 05/06  14:00:00,492.879394305,10.1451809343,378.055736535,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,625.693281079,11.0886900224,508.7662674,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,584.223477365,12.3902081095,466.433451902,0.0,43.513341876,52.539744,13.4422623983,0.0,4.83426,8.60800239833
 05/06  17:00:00,615.289606989,13.7099801777,495.934135648,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,538.220861149,14.918076647,418.333139289,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,525.295049274,14.4951041148,405.207707753,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,348.973059165,2.75179646646,224.580794441,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,182.578681028,0.756774473797,62.4254031537,0.0,43.513341876,52.539744,22.2942150781,0.0,4.83426,17.4599550781
 05/06  22:00:00,118.163289423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.973175555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,118.094243061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,118.064879585,0.0,0.0,0.0,43.513341876,52.539744,13.4427714441,0.0,4.83426,8.60851144407
 05/07  02:00:00,118.036254884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,118.007970459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.457056084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.436846948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,112.493690093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.459748311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.53083179,0.0,0.0,0.0,43.513341876,52.539744,13.4471605861,0.0,4.83426,8.61290058605
 05/07  09:00:00,100.619867094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,100.675988797,0.0,0.0,0.0,43.513341876,52.539744,13.5117316988,0.0,4.83426,8.67747169875
 05/07  11:00:00,101.522442678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.74929466,0.0,0.0,0.0,43.513341876,52.539744,13.4702721897,0.0,4.83426,8.63601218969
 05/07  13:00:00,396.341233438,2.98325562549,289.340642996,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  14:00:00,466.500185007,8.45880249078,353.462639566,0.0,43.513341876,52.539744,13.4652825242,0.0,4.83426,8.63102252421
 05/07  15:00:00,577.716424189,9.2172181594,462.898057741,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  16:00:00,587.357789916,10.271345714,471.543891002,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,541.819335789,9.67116015341,427.096321569,0.0,43.513341876,52.539744,13.4428043762,0.0,4.83426,8.60854437623
 05/07  18:00:00,552.316182997,8.75777124932,438.359980667,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,477.427934958,3.98667115008,368.298496622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,373.145660485,2.744668791,248.611743322,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,245.116322331,1.31415036006,123.666989689,0.0,43.513341876,52.539744,22.2944722755,0.0,4.83426,17.4602122755
 05/07  22:00:00,194.458777986,0.759526792819,74.5175819344,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,154.662565147,0.378387236899,34.7510288674,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,118.292789384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,118.275710112,0.0,0.0,0.0,43.513341876,52.539744,13.4474448468,0.0,4.83426,8.6131848468
 05/08  02:00:00,118.251126384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,118.224866033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.724131588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.682955843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  06:00:00,765.691626092,74.5361814292,570.75779331,0.0,43.513341876,53.238744,13.5000283491,0.0526508206801,4.83426,8.61311752844
 05/08  07:00:00,963.345165897,73.9223838914,603.21500415,0.0,220.879908,53.238744,13.5567555271,0.0,4.83426,8.72249552706
 05/08  08:00:00,1078.56816297,81.2724935698,617.481747721,0.0,220.879908,145.652643033,62.5067828506,0.0,36.25695,26.2498328506
 05/08  09:00:00,1111.89282523,83.7815143445,647.389757433,0.0,220.879908,145.652643033,62.694194395,0.0,36.25695,26.437244395
 05/08  10:00:00,1156.43042689,86.783847145,682.303805819,0.0,220.879908,151.653867033,74.8058035306,0.0,48.3426,26.4632035306
 05/08  11:00:00,1205.34613638,89.9042078057,726.751647449,0.0,220.879908,151.653867033,74.8719567131,0.0,48.3426,26.5293567131
 05/08  12:00:00,1239.54624997,92.8002526869,758.570782904,0.0,220.879908,151.653867033,83.7758767955,0.0,48.3426,35.4332767955
 05/08  13:00:00,1239.22456009,95.2470227981,761.706730433,0.0,220.879908,145.652643033,59.6455788783,0.0,24.1713,35.4742788783
 05/08  14:00:00,1239.88077477,98.4276122764,759.077035722,0.0,220.879908,145.652643033,50.6156829328,0.0,24.1713,26.4443829328
 05/08  15:00:00,1245.54684667,100.156514081,770.766836636,0.0,220.879908,137.835547516,31.3305186771,0.0200899039407,4.83426,26.4761687732
 05/08  16:00:00,1268.04861658,94.0205908066,804.576982673,0.0,220.879908,133.019064,31.1708428833,0.0122933467635,4.83426,26.3242895366
 05/08  17:00:00,1161.68021097,86.0005202004,786.379906487,0.0,220.879908,53.238744,31.1589007187,0.0,4.83426,26.3246407187
 05/08  18:00:00,1148.50754967,83.3910605241,775.974212539,0.0,220.879908,53.238744,31.2202567434,0.0,4.83426,26.3859967434
 05/08  19:00:00,1137.53459201,81.7077636457,766.250700349,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/08  20:00:00,1143.84160679,80.1251122758,756.395164437,0.0,220.879908,53.238744,13.4870552882,0.0,4.83426,8.65279528824
 05/08  21:00:00,290.312518653,0.945968092246,169.520290152,0.0,43.513341876,52.539744,13.4876914958,0.0,4.83426,8.6534314958
 05/08  22:00:00,236.976026467,0.759760740402,116.854900331,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,169.588082712,0.378387236899,49.4823413664,0.0,43.513341876,52.539744,13.4569009499,0.0,4.83426,8.62264094991
 05/08  24:00:00,118.421358303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,118.399830693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,118.384496911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,118.368998603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,121.053653691,0.0,0.0,0.0,43.513341876,52.539744,13.4472917249,0.0,4.83426,8.61303172486
 05/09  05:00:00,120.629092784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,811.705446611,75.6515075299,612.290609483,0.0,43.513341876,53.238744,4.86290778937,0.00864778936534,4.83426,0.02
 05/09  07:00:00,989.267268842,75.1795264445,625.951963605,0.0,220.879908,53.238744,22.2572891378,0.0,4.83426,17.4230291378
 05/09  08:00:00,1113.29821192,84.9083530076,646.978918107,0.0,220.879908,145.652643033,53.7633115191,0.0,36.25695,17.5063615191
 05/09  09:00:00,1132.94008988,87.8823725917,662.974818968,0.0,220.879908,145.652643033,62.6906950291,0.0,36.25695,26.4337450291
 05/09  10:00:00,1166.90788733,90.0569449335,688.222337135,0.0,220.879908,151.653867033,74.8034434702,0.0,48.3426,26.4608434702
 05/09  11:00:00,1208.16385709,92.8117766747,725.35979583,0.0,220.879908,151.653867033,83.7015048063,0.0,48.3426,35.3589048063
 05/09  12:00:00,1234.53697344,95.7635316932,749.108284364,0.0,220.879908,151.653867033,83.7720380842,0.0,48.3426,35.4294380842
 05/09  13:00:00,1214.73386409,97.9837559033,733.745607346,0.0,220.879908,145.652643033,50.7789696466,0.0,24.1713,26.6076696466
 05/09  14:00:00,1193.05482858,99.112311308,712.350175535,0.0,220.879908,145.652643033,59.4262504638,0.0,24.1713,35.2549504638
 05/09  15:00:00,1180.37628911,99.9512942874,707.951981138,0.0,220.879908,137.835547516,31.3281754973,0.0221466032668,4.83426,26.471768894
 05/09  16:00:00,1205.55378176,93.9965247198,745.174821175,0.0,220.879908,133.019064,22.4007482697,0.0119922312011,4.83426,17.5544960385
 05/09  17:00:00,1120.36531435,87.1374963576,747.581527693,0.0,220.879908,53.238744,31.1549763113,0.0,4.83426,26.3207163113
 05/09  18:00:00,1118.85935534,85.4127314759,748.177420442,0.0,220.879908,53.238744,31.2246131334,0.0,4.83426,26.3903531334
 05/09  19:00:00,1090.65725392,82.4966545062,722.948584125,0.0,220.879908,53.238744,13.4944367785,0.0,4.83426,8.66017677847
 05/09  20:00:00,1002.491315,79.210421369,620.735081524,0.0,220.879908,53.238744,13.1341861459,0.0,4.83426,8.29992614589
 05/09  21:00:00,204.956260589,1.13883211798,84.660005991,0.0,43.513341876,52.539744,5.20663423941,0.0,4.83426,0.372374239412
 05/09  22:00:00,194.490554398,1.13869719808,74.1843024785,0.0,43.513341876,52.539744,13.4638594943,0.0,4.83426,8.62959949434
 05/09  23:00:00,119.027845219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,118.097091264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,118.071991147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,118.063783403,0.0,0.0,0.0,43.513341876,52.539744,13.4473686311,0.0,4.83426,8.61310863112
 05/10  03:00:00,118.056299849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.497152884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.430330944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,196.006904508,73.5647546805,9.38198295554,0.0,43.513341876,53.238744,332.567449235,327.713189235,4.83426,0.02
 05/10  07:00:00,426.479796908,73.5560373671,72.0876981199,0.0,220.879908,53.238744,269.982693961,247.726582252,4.83426,17.4218517099
 05/10  08:00:00,564.941760056,76.0541528023,112.370590894,0.0,220.879908,145.652643033,111.753034139,57.9910716318,36.25695,17.5050125068
 05/10  09:00:00,668.171855117,77.5642365683,213.434527527,0.0,220.879908,145.652643033,63.377085308,0.682833095065,36.25695,26.4373022129
 05/10  10:00:00,813.610848173,79.0215061059,350.555660031,0.0,220.879908,151.653867033,83.6083617132,0.0,48.3426,35.2657617132
 05/10  11:00:00,988.936825222,81.0305945781,521.787549013,0.0,220.879908,151.653867033,74.8641281465,0.0,48.3426,26.5215281465
 05/10  12:00:00,1079.80093423,83.7106434737,613.307417206,0.0,220.879908,151.653867033,83.7654907394,0.0,48.3426,35.4228907394
 05/10  13:00:00,1143.34315985,86.4919659957,680.734989744,0.0,220.879908,145.652643033,59.6491594673,0.0129841823308,24.1713,35.4648752849
 05/10  14:00:00,1151.97283843,89.3150839672,686.405277869,0.0,220.879908,145.652643033,50.6113407833,0.0,24.1713,26.4400407833
 05/10  15:00:00,1163.70847655,92.1719602253,703.006751407,0.0,220.879908,137.835547516,31.3276291447,0.0196636739925,4.83426,26.4737054707
 05/10  16:00:00,1179.41129734,86.4495748224,729.638226681,0.0,220.879908,133.019064,31.1656181372,0.0122243997428,4.83426,26.3191337375
 05/10  17:00:00,1076.82537739,81.8773711207,711.627089109,0.0,220.879908,53.238744,22.3879996279,0.0,4.83426,17.5537396279
 05/10  18:00:00,1066.11530537,80.93448565,702.014855186,0.0,220.879908,53.238744,31.2154756169,0.0,4.83426,26.3812156169
 05/10  19:00:00,896.959082868,78.93291993,534.848427566,0.0,220.879908,53.238744,13.5179273342,0.023461699888,4.83426,8.6602056343
 05/10  20:00:00,636.188286793,76.1323898243,259.810933713,0.0,220.879908,53.238744,17.8768771949,4.38950550268,4.83426,8.65311169217
 05/10  21:00:00,164.433829069,1.13805803285,44.3702412901,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  22:00:00,117.872842442,0.0,0.0,0.0,43.513341876,52.539744,13.4636908154,0.0,4.83426,8.62943081538
 05/10  23:00:00,118.83351915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,117.856080225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,117.832887424,0.0,0.0,0.0,43.513341876,52.539744,13.4473380517,0.0,4.83426,8.61307805168
 05/11  02:00:00,117.802051664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.771261833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.176510892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,118.132025675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,184.824125112,73.5559775862,0.00500449731185,0.0,43.513341876,53.238744,1351.83480643,1338.38760908,4.83426,8.61293735348
 05/11  07:00:00,353.061332837,73.5559775862,0.0,0.0,220.879908,53.238744,852.953773013,839.39863964,4.83426,8.72087337312
 05/11  08:00:00,467.82732482,74.1717862758,22.1409566856,0.0,220.879908,145.652643033,369.294959769,306.795101647,36.25695,26.2429081225
 05/11  09:00:00,622.712169962,75.1023703157,171.571566103,0.0,220.879908,145.652643033,107.86626783,45.1753233308,36.25695,26.4339944988
 05/11  10:00:00,770.86067068,75.967813265,310.315394242,0.0,220.879908,151.653867033,74.7943171313,0.0,48.3426,26.4517171313
 05/11  11:00:00,832.524049279,77.5167204447,371.898710443,0.0,220.879908,151.653867033,74.8594008606,0.0,48.3426,26.5168008606
 05/11  12:00:00,1061.53977042,79.8760130523,599.941338052,0.0,220.879908,151.653867033,83.7638269096,0.0,48.3426,35.4212269096
 05/11  13:00:00,1151.79739756,82.6579709067,693.081597793,0.0,220.879908,145.652643033,59.6443733977,0.0126775455601,24.1713,35.4603958521
 05/11  14:00:00,1169.86919344,86.280004024,707.25808407,0.0,220.879908,145.652643033,50.609995043,0.0,24.1713,26.438695043
 05/11  15:00:00,1189.96517611,90.1222459596,731.077657481,0.0,220.879908,137.835547516,31.3211623241,0.0186829999321,4.83426,26.4682193241
 05/11  16:00:00,1212.85327044,84.7436860144,764.438479257,0.0,220.879908,133.019064,31.1617820979,0.0122080980112,4.83426,26.3153139999
 05/11  17:00:00,1118.98705143,81.2122018554,754.000911796,0.0,220.879908,53.238744,22.3833168515,0.0,4.83426,17.5490568515
 05/11  18:00:00,1113.15668802,80.6839053733,748.381817647,0.0,220.879908,53.238744,31.2130701117,0.0,4.83426,26.3788101117
 05/11  19:00:00,1089.33997751,79.2476869757,722.962665973,0.0,220.879908,53.238744,13.4933531801,0.0,4.83426,8.65909318009
 05/11  20:00:00,970.648728542,76.9543611442,591.186037783,0.0,220.879908,53.238744,13.486806449,0.0,4.83426,8.652546449
 05/11  21:00:00,203.081612347,1.13972861341,81.9489843364,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  22:00:00,118.151563519,0.0,0.0,0.0,43.513341876,52.539744,13.4636747485,0.0,4.83426,8.62941474851
 05/11  23:00:00,119.079542443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  24:00:00,118.166525115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,118.152131821,0.0,0.0,0.0,43.513341876,52.539744,13.4471409713,0.0,4.83426,8.61288097134
 05/12  02:00:00,118.135255969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  03:00:00,118.11808092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.46973538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,120.058635933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,291.44474546,73.5743412492,103.51577528,0.0,43.513341876,53.238744,203.242100017,189.794899828,4.83426,8.61294018856
 05/12  07:00:00,451.712454202,73.5559775862,95.8489648563,0.0,220.879908,53.238744,110.355631335,96.8010501129,4.83426,8.7203212219
 05/12  08:00:00,728.893641411,76.3636452095,276.636497978,0.0,220.879908,145.652643033,62.5055188855,0.0060931580609,36.25695,26.2424757274
 05/12  09:00:00,1038.68362708,78.4246369275,582.822171654,0.0,220.879908,145.652643033,62.6829972211,0.0,36.25695,26.4260472211
 05/12  10:00:00,1167.13160968,80.6945672203,702.02212137,0.0,220.879908,151.653867033,74.7905127854,0.0,48.3426,26.4479127854
 05/12  11:00:00,1200.20880335,83.7939794408,730.360367405,0.0,220.879908,151.653867033,74.8588353959,0.0,48.3426,26.5162353959
 05/12  12:00:00,1223.62209417,87.4654390008,750.21508977,0.0,220.879908,151.653867033,83.7572569006,0.0,48.3426,35.4146569006
 05/12  13:00:00,1230.49820983,90.7023750292,759.164008587,0.0,220.879908,145.652643033,59.6357917415,0.00922444810202,24.1713,35.4552672934
 05/12  14:00:00,1248.30280511,94.4188538252,772.709527631,0.0,220.879908,145.652643033,50.6049884514,0.0,24.1713,26.4336884514
 05/12  15:00:00,1271.1172979,98.1946658335,798.975770878,0.0,220.879908,137.835547516,31.3193954461,0.0187241246825,4.83426,26.4664113215
 05/12  16:00:00,1296.13977436,93.3319707802,833.847079339,0.0,220.879908,133.019064,31.1593768749,0.0125224434211,4.83426,26.3125944315
 05/12  17:00:00,1184.86636354,86.7122564557,809.642626567,0.0,220.879908,53.238744,22.3831260158,0.0,4.83426,17.5488660158
 05/12  18:00:00,1165.63059078,84.7749693987,792.664607557,0.0,220.879908,53.238744,31.2101659276,0.0,4.83426,26.3759059276
 05/12  19:00:00,1142.37366513,82.1403052471,772.325477345,0.0,220.879908,53.238744,13.492338226,0.0,4.83426,8.65807822599
 05/12  20:00:00,1133.22401713,79.5215881879,751.107733866,0.0,220.879908,53.238744,13.4863818471,0.0,4.83426,8.6521218471
 05/12  21:00:00,275.428377528,1.01134810935,155.020306455,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  22:00:00,260.863936256,1.13824682718,140.100459584,0.0,43.513341876,52.539744,13.4634290115,0.0,4.83426,8.6291690115
 05/12  23:00:00,203.636796053,0.75966853111,82.7838001861,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,156.083518258,0.378387236899,36.9701023401,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,118.305413769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,118.298968043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,118.293947304,0.0,0.0,0.0,43.513341876,52.539744,13.442644767,0.0,4.83426,8.60838476704
 05/13  04:00:00,118.827932066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.797752467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,109.84443956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.74570802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.785190408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.840416341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,239.008971437,1.002906813,135.727166923,0.0,43.513341876,52.539744,22.1669429399,0.0,4.83426,17.3326829399
 05/13  11:00:00,495.122920946,4.85122513478,384.346686808,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  12:00:00,591.224298974,11.147200611,474.078459846,0.0,43.513341876,52.539744,13.4692479793,0.0,4.83426,8.63498797934
 05/13  13:00:00,506.400316673,8.01712528481,393.485870354,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  14:00:00,673.469754204,12.399361121,554.674592215,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  15:00:00,600.9183513,10.1403444729,485.136484201,0.0,43.513341876,52.539744,13.4646261726,0.0,4.83426,8.63036617257
 05/13  16:00:00,735.126701853,17.7074634481,610.593987048,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,611.322951147,16.1084139087,489.714424262,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,715.060172806,21.4117793483,587.232366641,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,567.447885592,14.0474266446,447.66426173,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,458.946324165,3.55391537657,335.712704025,0.0,43.513341876,52.539744,13.4426263623,0.0,4.83426,8.60836636231
 05/13  21:00:00,323.659532662,2.19890684647,200.500769855,0.0,43.513341876,52.539744,13.5701905945,0.0,4.83426,8.73593059452
 05/13  22:00:00,223.590956304,1.13873808225,102.931756785,0.0,43.513341876,52.539744,13.4425906598,0.0,4.83426,8.60833065977
 05/13  23:00:00,119.027654143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,118.166971303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,118.134300008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,118.095062365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,118.055623647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.490793539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.442100727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,109.483741009,0.0,0.0,0.0,43.513341876,52.539744,13.442556471,0.0,4.83426,8.60829647104
 05/14  07:00:00,100.430280098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.507312452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.588380559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.658365136,0.0,0.0,0.0,43.513341876,52.539744,13.510207201,0.0,4.83426,8.67594720104
 05/14  11:00:00,186.427588093,1.13871802627,82.6761258398,0.0,43.513341876,52.539744,13.4688772408,0.0,4.83426,8.63461724081
 05/14  12:00:00,160.893288409,0.761473306927,58.6738990923,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  13:00:00,240.449671145,6.57916442626,131.495758301,0.0,43.513341876,52.539744,13.4674194015,0.0,4.83426,8.6331594015
 05/14  14:00:00,378.956084744,8.2283467492,266.805904537,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  15:00:00,420.424945871,8.29346915796,307.765816241,0.0,43.513341876,52.539744,13.4645403339,0.0,4.83426,8.63028033387
 05/14  16:00:00,524.390658514,9.82955312517,409.092599863,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,446.459050622,8.92551594867,332.980112252,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,501.870060593,8.01418964441,388.574892072,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,391.864177085,3.65131903458,283.524150282,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,227.002040461,1.47128220942,108.171027887,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,198.229099239,1.1384734098,77.4509780359,0.0,43.513341876,52.539744,22.2850794029,0.0,4.83426,17.4508194029
 05/14  22:00:00,118.10145516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.920455051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,118.03229618,0.0,0.0,0.0,43.513341876,52.539744,13.4424767771,0.0,4.83426,8.60821677706
 05/15  01:00:00,118.008304393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,117.986704922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,117.964800187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.418035195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,118.420417607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,300.55132406,73.5724500908,113.857186037,0.0,43.513341876,53.238744,223.295302958,209.848140955,4.83426,8.61290200237
 05/15  07:00:00,452.036567626,73.5559775862,96.4393085563,0.0,220.879908,53.238744,128.144330152,114.593780658,4.83426,8.71628949362
 05/15  08:00:00,644.273699137,76.0590845428,192.968656233,0.0,220.879908,145.652643033,62.4987062687,0.00529848541568,36.25695,26.2364577833
 05/15  09:00:00,781.220068584,77.654812429,327.659694105,0.0,220.879908,145.652643033,62.6719213858,0.0,36.25695,26.4149713858
 05/15  10:00:00,903.179196679,79.034852968,441.87859167,0.0,220.879908,151.653867033,74.7806049117,0.0,48.3426,26.4380049117
 05/15  11:00:00,1019.80858965,80.3619719842,555.916607108,0.0,220.879908,151.653867033,74.8473392397,0.0,48.3426,26.5047392397
 05/15  12:00:00,1127.45459747,82.0842693665,662.248030582,0.0,220.879908,151.653867033,83.7394057939,0.0,48.3426,35.3968057939
 05/15  13:00:00,1100.86991718,83.7989300854,639.61975223,0.0,220.879908,145.652643033,50.768585843,0.0138138760998,24.1713,26.5834719669
 05/15  14:00:00,1067.32104931,84.0284595071,605.925100584,0.0,220.879908,145.652643033,59.4198031532,0.0201999224745,24.1713,35.2283032307
 05/15  15:00:00,974.80203953,82.6887475229,522.989384366,0.0,220.879908,137.835547516,32.4971111311,1.21129318181,4.83426,26.4515579492
 05/15  16:00:00,772.298491132,77.7835176405,331.18789703,0.0,220.879908,133.019064,29.2403222133,6.86130453149,4.83426,17.5447576819
 05/15  17:00:00,560.155554164,75.3495117665,201.842736183,0.0,220.879908,53.238744,48.8097260918,17.6667879775,4.83426,26.3086781142
 05/15  18:00:00,478.260937518,74.7801699032,120.878525449,0.0,220.879908,53.238744,64.7149915202,33.5141056407,4.83426,26.3666258795
 05/15  19:00:00,443.017477743,74.3005944166,85.7952164534,0.0,220.879908,53.238744,45.9530493334,41.0987893334,4.83426,0.02
 05/15  20:00:00,456.884624756,74.0200303172,84.9912797828,0.0,220.879908,53.238744,67.41938594,53.9337324231,4.83426,8.65139351693
 05/15  21:00:00,118.260560559,0.0,0.0,0.0,43.513341876,52.539744,13.4856116127,0.0,4.83426,8.65135161266
 05/15  22:00:00,118.001553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  23:00:00,118.943198916,0.0,0.0,0.0,43.513341876,52.539744,13.4561636301,0.0,4.83426,8.6219036301
 05/15  24:00:00,118.05902811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  01:00:00,118.06192464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,118.063648862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,118.065587431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.436599484,0.0,0.0,0.0,43.513341876,52.539744,13.4452763458,0.0,4.83426,8.61101634585
 05/16  05:00:00,120.077814779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,382.4330637,73.5559775862,193.505028768,0.0,43.513341876,53.238744,142.710794981,137.856534981,4.83426,0.02
 05/16  07:00:00,598.902368538,73.5559775862,242.080543017,0.0,220.879908,53.238744,124.390785149,102.141918235,4.83426,17.4146069142
 05/16  08:00:00,773.691861964,75.4323318763,321.844079089,0.0,220.879908,145.652643033,56.3221985223,2.56818685996,36.25695,17.4970616624
 05/16  09:00:00,852.927196643,76.6493608949,399.191113869,0.0,220.879908,145.652643033,62.9181074188,0.243174832151,36.25695,26.4179825867
 05/16  10:00:00,972.932421279,77.5502119748,511.687381196,0.0,220.879908,151.653867033,74.7836736343,0.0,48.3426,26.4410736343
 05/16  11:00:00,1068.82271583,79.0281834169,604.468733158,0.0,220.879908,151.653867033,74.8452169015,0.0,48.3426,26.5026169015
 05/16  12:00:00,1071.60140339,80.8845886361,605.554526036,0.0,220.879908,151.653867033,83.7379387532,0.0,48.3426,35.3953387532
 05/16  13:00:00,1075.41994987,83.4525714397,612.088495895,0.0,220.879908,145.652643033,59.6188720474,0.012324307389,24.1713,35.43524774
 05/16  14:00:00,1097.58627323,85.5015448197,631.452269526,0.0,220.879908,145.652643033,50.593127388,0.0,24.1713,26.421827388
 05/16  15:00:00,1130.16155403,87.5364226894,669.009855839,0.0,220.879908,137.835547516,31.2871809785,0.0,4.83426,26.4529209785
 05/16  16:00:00,1191.57508075,82.7039011551,739.795197493,0.0,220.879908,133.019064,22.3874688836,0.011893868867,4.83426,17.5413150147
 05/16  17:00:00,1113.46412916,79.707839728,744.189832219,0.0,220.879908,53.238744,31.1352365343,0.0,4.83426,26.3009765343
 05/16  18:00:00,1131.28817373,80.1453947324,760.938885395,0.0,220.879908,53.238744,31.2011200663,0.0,4.83426,26.3668600663
 05/16  19:00:00,1127.9993344,79.7058623922,757.988506049,0.0,220.879908,53.238744,13.4924761069,0.0,4.83426,8.6582161069
 05/16  20:00:00,1130.34312792,77.7734551495,747.715411099,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/16  21:00:00,118.391225774,0.0,0.0,0.0,43.513341876,52.539744,13.4860561432,0.0,4.83426,8.65179614322
 05/16  22:00:00,118.404215189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,119.234523822,0.0,0.0,0.0,43.513341876,52.539744,13.4559841814,0.0,4.83426,8.62172418143
 05/16  24:00:00,118.371927483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,118.361379533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,118.357984743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,118.354975385,0.0,0.0,0.0,43.513341876,52.539744,13.4469857827,0.0,4.83426,8.61272578272
 05/17  04:00:00,118.907346602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.869324806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,825.009130803,75.262877847,627.968588675,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/17  07:00:00,1021.3857556,74.371970933,657.256446443,0.0,220.879908,53.238744,22.2467555331,0.0,4.83426,17.4124955331
 05/17  08:00:00,1131.93899629,82.9905273791,666.311510936,0.0,220.879908,145.652643033,53.7510206462,0.0,36.25695,17.4940706462
 05/17  09:00:00,1144.43092373,85.7082837339,675.721099432,0.0,220.879908,145.652643033,62.6746304785,0.0,36.25695,26.4176804785
 05/17  10:00:00,1177.12678911,88.3715888354,699.357812952,0.0,220.879908,151.653867033,74.7745612114,0.0,48.3426,26.4319612114
 05/17  11:00:00,1218.33296478,91.6330870796,736.097235937,0.0,220.879908,151.653867033,74.8395774156,0.0,48.3426,26.4969774156
 05/17  12:00:00,1242.72689294,94.5498843886,758.077649936,0.0,220.879908,151.653867033,83.7353269774,0.0,48.3426,35.3927269774
 05/17  13:00:00,1250.94714537,97.2351398551,769.17663993,0.0,220.879908,145.652643033,59.6004888363,0.0,24.1713,35.4291888363
 05/17  14:00:00,1269.63786764,100.166712205,784.554178955,0.0,220.879908,145.652643033,50.5910303921,0.0,24.1713,26.4197303921
 05/17  15:00:00,1280.71744199,103.357456853,800.021451367,0.0,220.879908,137.835547516,31.2847710708,0.0,4.83426,26.4505110708
 05/17  16:00:00,1285.13608259,99.1144351691,813.642394995,0.0,220.879908,133.019064,22.3864861303,0.0124532194335,4.83426,17.5397729109
 05/17  17:00:00,1201.33325726,92.7613237819,816.568378081,0.0,220.879908,53.238744,31.1317563253,0.0,4.83426,26.2974963253
 05/17  18:00:00,1194.45268153,90.7674472607,812.014484148,0.0,220.879908,53.238744,31.198078337,0.0,4.83426,26.363818337
 05/17  19:00:00,1180.75380615,87.5948053389,801.171906506,0.0,220.879908,53.238744,13.492135135,0.0,4.83426,8.65787513503
 05/17  20:00:00,1174.13002361,83.5581065215,784.123148606,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/17  21:00:00,412.019075143,1.94405467142,288.89929345,0.0,43.513341876,52.539744,13.4858699214,0.0,4.83426,8.65160992139
 05/17  22:00:00,412.390443201,2.76648770182,288.020245105,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  23:00:00,260.868182936,1.13798780353,139.021189398,0.0,43.513341876,52.539744,13.4551064984,0.0,4.83426,8.62084649839
 05/17  24:00:00,163.197627463,0.378387236899,43.9337926167,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,257.103995894,1.13808508913,136.1041824,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,118.415037944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.415708131,0.0,0.0,0.0,43.513341876,52.539744,13.4469714661,0.0,4.83426,8.61271146609
 05/18  04:00:00,118.970773378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,118.917397865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,837.652016922,76.3808999134,639.071017347,0.0,43.513341876,53.238744,4.8627946852,0.00853468519714,4.83426,0.02
 05/18  07:00:00,1032.39266998,76.163027222,665.950865949,0.0,220.879908,53.238744,22.2480382352,0.0,4.83426,17.4137782352
 05/18  08:00:00,1179.25707248,88.3788540293,707.594672183,0.0,220.879908,145.652643033,53.7497411593,0.0,36.25695,17.4927911593
 05/18  09:00:00,1214.42595306,91.2483999703,739.753534111,0.0,220.879908,145.652643033,62.6704540093,0.0,36.25695,26.4135040093
 05/18  10:00:00,1245.5543026,93.7578443284,762.861706836,0.0,220.879908,151.653867033,74.7782209522,0.0,48.3426,26.4356209522
 05/18  11:00:00,1272.97017847,96.8470236724,787.078146861,0.0,220.879908,151.653867033,74.8346242167,0.0,48.3426,26.4920242167
 05/18  12:00:00,1291.52009383,100.235491358,803.899359047,0.0,220.879908,151.653867033,83.7279759909,0.0,48.3426,35.3853759909
 05/18  13:00:00,1292.63598342,102.55083117,808.911855499,0.0,220.879908,145.652643033,59.5928697287,0.0,24.1713,35.4215697287
 05/18  14:00:00,1301.66476589,105.509300709,814.68568057,0.0,220.879908,145.652643033,50.5855479222,0.0,24.1713,26.4142479222
 05/18  15:00:00,1313.65070437,109.074980049,830.536623154,0.0,220.879908,137.835547516,31.2979671894,0.0194829962254,4.83426,26.4442241932
 05/18  16:00:00,1334.21135798,109.01226036,856.336918994,0.0,220.879908,133.019064,22.386571673,0.0120041346909,4.83426,17.5403075383
 05/18  17:00:00,1237.72924959,104.163354022,845.279066441,0.0,220.879908,53.238744,31.1300821036,0.0,4.83426,26.2958221036
 05/18  18:00:00,1231.60227143,101.590362389,842.377538044,0.0,220.879908,53.238744,31.1918827859,0.0,4.83426,26.3576227859
 05/18  19:00:00,1191.95231168,96.2310373904,807.939776824,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/18  20:00:00,1144.73299476,87.7208977548,754.758044081,0.0,220.879908,53.238744,13.4855528625,0.0,4.83426,8.65129286246
 05/18  21:00:00,518.197650633,3.8438033155,391.993708719,0.0,43.513341876,52.539744,13.485676262,0.0,4.83426,8.65141626203
 05/18  22:00:00,425.960849297,3.54767502453,300.628457466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  23:00:00,380.466863381,3.14719808554,255.081386429,0.0,43.513341876,52.539744,13.4561082199,0.0,4.83426,8.62184821988
 05/18  24:00:00,216.321881932,1.13927090216,95.6665740637,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,148.385075714,0.378387236899,29.3338965376,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  02:00:00,203.93582104,1.13782551124,83.4263285872,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,118.192272331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.54908955,0.0,0.0,0.0,43.513341876,52.539744,13.4468928336,0.0,4.83426,8.61263283362
 05/19  05:00:00,120.136744887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,345.934092033,74.1929802701,156.918346196,0.0,43.513341876,53.238744,132.478959759,127.624699759,4.83426,0.02
 05/19  07:00:00,459.479290657,73.7091243943,102.698009638,0.0,220.879908,53.238744,116.80581171,94.559729991,4.83426,17.4118217186
 05/19  08:00:00,677.37104198,79.2674066311,222.193261114,0.0,220.879908,145.652643033,53.7542096151,0.00505002799613,36.25695,17.4922095871
 05/19  09:00:00,815.65927089,81.0183034084,358.692508905,0.0,220.879908,145.652643033,62.6629271916,0.0,36.25695,26.4059771916
 05/19  10:00:00,937.38564547,82.4659124008,472.822979077,0.0,220.879908,151.653867033,74.7703647,0.0,48.3426,26.4277647
 05/19  11:00:00,1054.28812723,84.4793932618,586.543758796,0.0,220.879908,151.653867033,74.8347465289,0.0,48.3426,26.4921465289
 05/19  12:00:00,1120.87473776,86.4817322488,651.617831693,0.0,220.879908,151.653867033,83.7241890173,0.0,48.3426,35.3815890173
