Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  13:00:00,1121.28119105,88.2738006497,655.825745292,0.0,220.879908,145.652643033,50.7522995774,0.0131304151501,24.1713,26.5678691622
 05/19  14:00:00,1135.68074495,90.7903906832,667.443317385,0.0,220.879908,145.652643033,50.5870534133,0.0,24.1713,26.4157534133
 05/19  15:00:00,1151.74926593,93.4437405116,688.433260973,0.0,220.879908,137.835547516,31.2992695537,0.0197722769733,4.83426,26.4452372767
 05/19  16:00:00,1173.41751153,87.8488994867,720.719631872,0.0,220.879908,133.019064,31.1416552479,0.0121480399166,4.83426,26.295247208
 05/19  17:00:00,1073.34005058,82.982286052,705.313991832,0.0,220.879908,53.238744,22.3704818553,0.0,4.83426,17.5362218553
 05/19  18:00:00,1066.03093186,82.0932145562,698.989313588,0.0,220.879908,53.238744,31.1932193613,0.0,4.83426,26.3589593613
 05/19  19:00:00,937.927855728,80.2257872952,573.47209014,0.0,220.879908,53.238744,13.492152403,0.0,4.83426,8.65789240304
 05/19  20:00:00,735.879266834,77.3234355413,360.354593771,0.0,220.879908,53.238744,13.4920261821,0.0072473896578,4.83426,8.65051879243
 05/19  21:00:00,170.632085219,0.946159423662,50.8903353099,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  22:00:00,180.546784708,1.13856248795,60.419028807,0.0,43.513341876,52.539744,13.4627739788,0.0,4.83426,8.62851397883
 05/19  23:00:00,118.979779294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,118.041354789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,118.007945586,0.0,0.0,0.0,43.513341876,52.539744,13.4423212722,0.0,4.83426,8.60806127217
 05/20  02:00:00,117.975472325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,117.944465962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.356727905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,118.313509429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,109.366513479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.353402492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.465542579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.575921725,0.0,0.0,0.0,43.513341876,52.539744,13.4468810153,0.0,4.83426,8.61262101529
 05/20  10:00:00,100.658193363,0.0,0.0,0.0,43.513341876,52.539744,13.5081864972,0.0,4.83426,8.67392649718
 05/20  11:00:00,101.545818914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  12:00:00,100.714765098,0.0,0.0,0.0,43.513341876,52.539744,13.4682293952,0.0,4.83426,8.63396939517
 05/20  13:00:00,100.798335541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  14:00:00,163.696828957,0.761467238871,61.3546682809,0.0,43.513341876,52.539744,13.4636281632,0.0,4.83426,8.62936816318
 05/20  15:00:00,371.568750085,8.03562198446,259.544083498,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,477.001213685,9.27632331769,362.675690919,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,430.711911038,8.77968514792,317.52675701,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,501.672951998,9.69886651751,386.755889622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,323.343313963,2.80574671633,216.729565723,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,344.170982314,3.06254626835,222.302110566,0.0,43.513341876,52.539744,13.4423981303,0.0,4.83426,8.60813813027
 05/20  21:00:00,118.564143596,0.0,0.0,0.0,43.513341876,52.539744,13.5654808404,0.0,4.83426,8.73122084045
 05/20  22:00:00,118.139777083,0.0,0.0,0.0,43.513341876,52.539744,13.4424228722,0.0,4.83426,8.60816287223
 05/20  23:00:00,118.971523561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,118.109960362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,118.093520938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,118.078975314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,118.063933248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.52948253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.495217673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,109.548374898,0.0,0.0,0.0,43.513341876,52.539744,13.4423105809,0.0,4.83426,8.60805058089
 05/21  07:00:00,100.503133211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.598002858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.724806716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.794514983,0.0,0.0,0.0,43.513341876,52.539744,13.5072366524,0.0,4.83426,8.67297665236
 05/21  11:00:00,203.075958029,1.54682351304,98.7652456682,0.0,43.513341876,52.539744,13.4676486307,0.0,4.83426,8.6333886307
 05/21  12:00:00,183.552690365,5.65369411549,76.2764823167,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  13:00:00,328.327382262,7.47588814428,217.690106758,0.0,43.513341876,52.539744,13.4680966043,0.0,4.83426,8.63383660432
 05/21  14:00:00,467.857035846,10.1907206623,353.191910462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,433.74054926,7.26596423451,322.360504278,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  16:00:00,541.686763312,11.3197562151,425.334898039,0.0,43.513341876,52.539744,13.4407220063,0.0,4.83426,8.60646200628
 05/21  17:00:00,407.019299135,7.94186462369,295.378152909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,468.255720619,8.61097228717,355.307511405,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,420.598072058,3.31356742352,312.758746384,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,319.687401032,2.08427215433,199.326923456,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,216.352641431,0.993793839685,95.4952492462,0.0,43.513341876,52.539744,22.2743591097,0.0,4.83426,17.4400991097
 05/21  22:00:00,193.647506441,0.756774473797,73.699255633,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,231.350914828,1.13819373141,109.787734499,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,118.321616482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,118.303058019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,118.284423306,0.0,0.0,0.0,43.513341876,52.539744,13.4466719568,0.0,4.83426,8.61241195677
 05/22  03:00:00,118.265371287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,118.780839148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,118.736930178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,804.563046202,74.9006070093,611.938506122,0.0,43.513341876,53.238744,4.87141483259,0.017154832586,4.83426,0.02
 05/22  07:00:00,977.677996465,74.142767769,617.308194904,0.0,220.879908,53.238744,22.244488054,0.0,4.83426,17.410228054
 05/22  08:00:00,1072.48039867,81.8003656584,611.12428835,0.0,220.879908,145.652643033,53.7457802476,0.0,36.25695,17.4888302476
 05/22  09:00:00,1083.16677297,84.3518669306,618.613575936,0.0,220.879908,145.652643033,62.6526708557,0.0,36.25695,26.3957208557
 05/22  10:00:00,1110.99758971,86.5223826947,637.703392471,0.0,220.879908,151.653867033,74.7606693311,0.0,48.3426,26.4180693311
 05/22  11:00:00,1148.5706045,89.2836385538,671.01768746,0.0,220.879908,151.653867033,74.8237275711,0.0,48.3426,26.4811275711
 05/22  12:00:00,1175.06692626,91.7300020721,695.279597563,0.0,220.879908,151.653867033,83.7103608301,0.0,48.3426,35.3677608301
 05/22  13:00:00,1189.50804673,93.685334687,713.088492729,0.0,220.879908,145.652643033,59.5879830702,0.0124368193931,24.1713,35.4042462508
 05/22  14:00:00,1220.11596706,96.0871456075,740.622338783,0.0,220.879908,145.652643033,50.5721614194,0.0,24.1713,26.4008614194
 05/22  15:00:00,1250.30702473,99.3389597305,774.68725777,0.0,220.879908,137.835547516,31.263431838,0.0,4.83426,26.429171838
 05/22  16:00:00,1275.4592777,93.8105494209,810.527883389,0.0,220.879908,133.019064,22.3784714553,0.0124118431076,4.83426,17.5317996122
 05/22  17:00:00,1178.36972423,86.7959496811,800.882282651,0.0,220.879908,53.238744,25.7631259462,0.0,4.83426,20.9288659462
 05/22  18:00:00,1162.75590171,84.4774339271,787.900628372,0.0,220.879908,53.238744,27.7785175639,0.0,4.83426,22.9442575639
 05/22  19:00:00,1142.97765723,82.4927516139,770.103681802,0.0,220.879908,53.238744,13.4916114909,0.0,4.83426,8.65735149086
 05/22  20:00:00,1133.7688692,80.2908668338,748.817852533,0.0,220.879908,53.238744,13.4842482196,0.0,4.83426,8.64998821958
 05/22  21:00:00,286.80233153,0.945968092246,166.034364181,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  22:00:00,233.76463756,0.759493198709,113.675726935,0.0,43.513341876,52.539744,13.4624532786,0.0,4.83426,8.62819327859
 05/22  23:00:00,168.203590137,0.378387236899,48.1288311423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,118.396337513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,118.384857203,0.0,0.0,0.0,43.513341876,52.539744,13.4450395159,0.0,4.83426,8.61077951592
 05/23  02:00:00,118.38052449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,118.376548126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,121.099965032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,120.685491785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,824.679205915,75.7993938294,626.900210609,0.0,43.513341876,53.238744,13.4545659732,0.00793712650236,4.83426,8.61236884674
 05/23  07:00:00,1015.61869988,75.409998642,650.728140538,0.0,220.879908,53.238744,13.5478790751,0.0,4.83426,8.71361907509
 05/23  08:00:00,1146.57728185,85.9212475076,677.834259072,0.0,220.879908,145.652643033,53.7418605357,0.0,36.25695,17.4849105357
 05/23  09:00:00,1175.05402329,88.6189493183,702.895526239,0.0,220.879908,145.652643033,62.6526053196,0.0,36.25695,26.3956553196
 05/23  10:00:00,1212.71221348,91.3164546733,731.370210295,0.0,220.879908,151.653867033,74.7603082881,0.0,48.3426,26.4177082881
 05/23  11:00:00,1250.49381447,94.225864686,765.064983146,0.0,220.879908,151.653867033,83.6405433506,0.0,48.3426,35.2979433506
 05/23  12:00:00,1273.320726,96.994371769,785.718946772,0.0,220.879908,151.653867033,74.8704802219,0.0,48.3426,26.5278802219
 05/23  13:00:00,1278.21827632,99.5166425818,793.932001416,0.0,220.879908,145.652643033,59.5727630895,0.0,24.1713,35.4014630895
 05/23  14:00:00,1288.14788446,102.21010184,801.100490707,0.0,220.879908,145.652643033,50.5706645101,0.0,24.1713,26.3993645101
 05/23  15:00:00,1291.86745673,104.102579778,810.666485756,0.0,220.879908,137.835547516,31.2617157678,0.0,4.83426,26.4274557678
 05/23  16:00:00,1297.43259793,100.284173211,825.236453353,0.0,220.879908,133.019064,22.3773009012,0.0122734880294,4.83426,17.5307674131
 05/23  17:00:00,1205.17788597,93.3789967195,820.335291182,0.0,220.879908,53.238744,31.117650498,0.0,4.83426,26.283390498
 05/23  18:00:00,1192.1048922,90.1874812359,810.809173094,0.0,220.879908,53.238744,22.4063177957,0.0,4.83426,17.5720577957
 05/23  19:00:00,1179.67864468,86.4634697055,802.502838469,0.0,220.879908,53.238744,13.4905675109,0.0,4.83426,8.65630751092
 05/23  20:00:00,1176.61661539,83.6566190415,787.597733324,0.0,220.879908,53.238744,13.4841317852,0.0,4.83426,8.64987178519
 05/23  21:00:00,439.952167017,2.13143314837,316.939798713,0.0,43.513341876,52.539744,7.41481614963,0.0,4.83426,2.58055614963
 05/23  22:00:00,418.696929908,2.76648770182,294.402263478,0.0,43.513341876,52.539744,10.9068047877,0.0,4.83426,6.07254478768
 05/23  23:00:00,240.072632729,1.13892696679,118.362601604,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,190.798898934,0.75971598848,70.861917887,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,151.756209687,0.378387236899,32.7136949569,0.0,43.513341876,52.539744,13.4467082683,0.0,4.83426,8.61244826831
 05/24  02:00:00,118.239705418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.239751267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.734864731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.674844776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,689.529716026,74.6230310931,497.780566416,0.0,43.513341876,53.238744,20.4682308066,7.02164261918,4.83426,8.61232818739
 05/24  07:00:00,854.355535812,74.1089417261,494.851848633,0.0,220.879908,53.238744,13.5473262243,0.0,4.83426,8.71306622429
 05/24  08:00:00,1055.05438211,81.8486577979,594.547733514,0.0,220.879908,145.652643033,53.7449932592,0.00505089318982,36.25695,17.482992366
 05/24  09:00:00,1066.83735181,84.2227546621,603.386398409,0.0,220.879908,145.652643033,62.6493694006,0.0,36.25695,26.3924194006
 05/24  10:00:00,1093.37912638,86.2580138858,621.506133883,0.0,220.879908,151.653867033,74.7567469938,0.0,48.3426,26.4141469938
 05/24  11:00:00,1112.73892401,88.6362454755,637.206429208,0.0,220.879908,151.653867033,74.8189362696,0.0,48.3426,26.4763362696
 05/24  12:00:00,1121.75044117,91.2426968269,644.015410827,0.0,220.879908,151.653867033,83.7022811949,0.0,48.3426,35.3596811949
 05/24  13:00:00,1126.21786787,94.156449024,651.149591685,0.0,220.879908,145.652643033,59.5792940007,0.0130013801064,24.1713,35.3949926206
 05/24  14:00:00,1148.20578045,96.6279178951,670.308910043,0.0,220.879908,145.652643033,41.7743616949,0.0,24.1713,17.6030616949
 05/24  15:00:00,1177.43355513,99.1259350404,704.542080468,0.0,220.879908,137.835547516,40.0795286079,0.0193892932885,4.83426,35.2258793147
 05/24  16:00:00,1213.00412381,93.2791164963,751.074460843,0.0,220.879908,133.019064,22.3738282588,0.0121724041605,4.83426,17.5273958546
 05/24  17:00:00,1106.4715716,85.9027048741,731.983182145,0.0,220.879908,53.238744,22.3619243501,0.0,4.83426,17.5276643501
 05/24  18:00:00,1095.24505886,83.6391389035,723.214985127,0.0,220.879908,53.238744,31.1777946305,0.0,4.83426,26.3435346305
 05/24  19:00:00,1083.95586472,81.374825094,713.758722512,0.0,220.879908,53.238744,13.4911539901,0.0,4.83426,8.65689399011
 05/24  20:00:00,1085.92785419,79.6065794604,702.676587956,0.0,220.879908,53.238744,13.4824536007,0.0,4.83426,8.64819360066
 05/24  21:00:00,308.220540213,1.21831477659,186.941038312,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  22:00:00,212.587410415,0.756774473797,92.6295427132,0.0,43.513341876,52.539744,13.4622437512,0.0,4.83426,8.62798375121
 05/24  23:00:00,245.266273498,1.13932559208,123.639820899,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,229.738236013,1.13785775411,109.017190163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,118.238817168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,118.225944386,0.0,0.0,0.0,43.513341876,52.539744,13.4467093436,0.0,4.83426,8.61244934356
 05/25  03:00:00,118.213805509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.707499463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,118.664251797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,731.36130625,74.4130746761,539.439179724,0.0,43.513341876,53.238744,5.5552444292,0.700984429197,4.83426,0.02
 05/25  07:00:00,929.268233981,73.8537914982,569.442626523,0.0,220.879908,53.238744,22.240983929,0.0,4.83426,17.406723929
 05/25  08:00:00,1048.8256743,80.9954656459,588.390258127,0.0,220.879908,145.652643033,53.7461970972,0.00519199196151,36.25695,17.4840551052
 05/25  09:00:00,1065.3460849,83.6327679305,601.475014514,0.0,220.879908,145.652643033,62.6431118174,0.0,36.25695,26.3861618174
 05/25  10:00:00,1103.19199198,86.5530625499,629.866112992,0.0,220.879908,151.653867033,74.7579077743,0.0,48.3426,26.4153077743
 05/25  11:00:00,1143.51497658,89.3196283858,666.117729972,0.0,220.879908,151.653867033,74.8109430678,0.0,48.3426,26.4683430678
 05/25  12:00:00,1169.56267533,91.8270065312,690.132501216,0.0,220.879908,151.653867033,83.6953553183,0.0,48.3426,35.3527553183
 05/25  13:00:00,1179.75894243,94.9281493071,702.937006526,0.0,220.879908,145.652643033,50.7308662444,0.0114065090885,24.1713,26.5481597353
 05/25  14:00:00,1203.07642244,98.6438985715,722.222600591,0.0,220.879908,145.652643033,50.5681146707,0.0,24.1713,26.3968146707
 05/25  15:00:00,1231.10289759,101.979245218,754.486037793,0.0,220.879908,137.835547516,31.2773553259,0.0191922112386,4.83426,26.4239031146
 05/25  16:00:00,1268.49871474,97.9906839166,801.019687388,0.0,220.879908,133.019064,31.1279432856,0.0118447685935,4.83426,26.281838517
 05/25  17:00:00,1176.47943478,91.6380063706,795.483506077,0.0,220.879908,53.238744,22.3618101076,0.0,4.83426,17.5275501076
 05/25  18:00:00,1177.17938311,90.7578601524,797.169329734,0.0,220.879908,53.238744,31.1750526938,0.0,4.83426,26.3407926938
 05/25  19:00:00,1157.70814986,87.1441813152,781.116553038,0.0,220.879908,53.238744,13.4906340252,0.0,4.83426,8.65637402515
 05/25  20:00:00,1139.06499607,83.0967973143,752.009038527,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/25  21:00:00,480.071489998,2.43056650658,356.306050746,0.0,43.513341876,52.539744,13.4825253234,0.0,4.83426,8.64826532338
 05/25  22:00:00,362.770955374,2.29904559471,239.619207234,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,235.331286811,1.1406397987,113.676985094,0.0,43.513341876,52.539744,13.4553688895,0.0,4.83426,8.62110888953
 05/25  24:00:00,228.035306505,1.13881394126,107.287204338,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,118.272882163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,118.255044785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,118.237491627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,120.752459285,0.0,0.0,0.0,43.513341876,52.539744,13.4465527306,0.0,4.83426,8.61229273061
 05/26  05:00:00,120.374592001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  06:00:00,794.880004735,74.3737083287,601.182004522,0.0,43.513341876,53.238744,4.95747141907,0.103211419068,4.83426,0.02
 05/26  07:00:00,968.259654548,74.0381664556,606.818135967,0.0,220.879908,53.238744,22.2393478594,0.0,4.83426,17.4050878594
 05/26  08:00:00,1096.78598118,81.7247498947,633.673348156,0.0,220.879908,145.652643033,53.7387346972,0.0,36.25695,17.4817846972
 05/26  09:00:00,1150.00120299,84.6891140946,682.605994123,0.0,220.879908,145.652643033,62.6426945393,0.0,36.25695,26.3857445393
 05/26  10:00:00,1204.47856727,87.8436782277,726.989038865,0.0,220.879908,151.653867033,74.7477077431,0.0,48.3426,26.4051077431
 05/26  11:00:00,1253.33411072,91.2314855758,770.880706149,0.0,220.879908,151.653867033,74.8117311618,0.0,48.3426,26.4691311618
 05/26  12:00:00,1289.45768189,95.1190941934,803.387956235,0.0,220.879908,151.653867033,74.8593814433,0.0,48.3426,26.5167814433
 05/26  13:00:00,1305.09918614,99.5655300688,820.336807241,0.0,220.879908,145.652643033,59.5555448196,0.0,24.1713,35.3842448196
 05/26  14:00:00,1318.98978079,103.217099692,830.550090071,0.0,220.879908,145.652643033,50.5671061022,0.0,24.1713,26.3958061022
 05/26  15:00:00,1320.97087693,106.15164915,837.383152531,0.0,220.879908,137.835547516,31.2576400016,0.0,4.83426,26.4233800016
 05/26  16:00:00,1318.34805934,105.591332039,840.15671111,0.0,220.879908,133.019064,22.3735943146,0.0122954889818,4.83426,17.5270388257
 05/26  17:00:00,1235.23248221,99.9152689245,842.996167011,0.0,220.879908,53.238744,31.11370173,0.0,4.83426,26.27944173
 05/26  18:00:00,1227.8858049,97.6554305933,838.363289165,0.0,220.879908,53.238744,22.3992555741,0.0,4.83426,17.5649955741
 05/26  19:00:00,1208.47377871,93.4271924372,823.523641172,0.0,220.879908,53.238744,13.4904115843,0.0,4.83426,8.65615158433
 05/26  20:00:00,1191.7999778,87.4066241527,801.185237623,0.0,220.879908,53.238744,13.4839908153,0.0,4.83426,8.64973081532
 05/26  21:00:00,655.039675661,3.69316863632,528.717715411,0.0,43.513341876,52.539744,13.4840649848,0.0,4.83426,8.64980498478
 05/26  22:00:00,497.894137967,3.52239639704,371.83527346,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  23:00:00,500.652170232,3.25256643057,374.180910961,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,261.688874925,1.13928766877,140.628242098,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  01:00:00,436.892438234,2.75622785251,312.247295764,0.0,43.513341876,52.539744,13.4409277859,0.0,4.83426,8.6066677859
 05/27  02:00:00,260.316036601,1.13879015538,139.265955312,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,257.982769552,1.13793609033,136.944792546,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.953213219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.890428412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,109.904106463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.774425068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,199.17222157,0.762042073381,96.5384213838,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,521.265359163,6.1176319744,409.773392381,0.0,43.513341876,52.539744,13.4466202986,0.0,4.83426,8.61236029858
 05/27  10:00:00,493.859539373,9.48127418289,379.063088993,0.0,43.513341876,52.539744,13.5058036761,0.0,4.83426,8.67154367613
 05/27  11:00:00,477.829046558,11.2929866218,361.095136307,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  12:00:00,568.748202392,10.2923540514,453.123135592,0.0,43.513341876,52.539744,13.4659231089,0.0,4.83426,8.6316631089
 05/27  13:00:00,644.648357809,19.2284276141,519.576969944,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,713.406092553,29.3507180522,577.73067082,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  15:00:00,781.37473805,37.9200876958,636.778215992,0.0,43.513341876,52.539744,13.462294688,0.0,4.83426,8.62803468802
 05/27  16:00:00,746.85148628,39.7888031349,600.703053565,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,802.815943989,45.4498635497,650.646100982,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,744.188060371,40.2186913935,597.626058583,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,768.300044107,37.6403326766,623.517974649,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,706.632247828,35.5280846452,552.529300703,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,657.277188966,24.9315998912,508.487203061,0.0,43.513341876,52.539744,22.2683258772,0.0,4.83426,17.4340658772
 05/27  22:00:00,575.678878112,4.1905530746,448.263145503,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,470.023716301,3.14675530251,343.97004057,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,419.359112215,2.5859266435,295.266005261,0.0,43.513341876,52.539744,13.4422469513,0.0,4.83426,8.60798695129
 05/28  01:00:00,437.911179435,2.73246081827,313.454525068,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,233.253913246,0.945968092246,112.709479988,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,282.368403889,1.30915435246,160.938483106,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,252.831699139,1.09415529729,131.360819389,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  05:00:00,215.484063966,0.759131386825,94.7735254079,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,155.370495042,0.378387236899,44.5571594903,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,300.053734965,1.67152979891,195.110362096,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,408.011225901,2.58786586625,301.082814563,0.0,43.513341876,52.539744,13.4465843798,0.0,4.83426,8.61232437976
 05/28  09:00:00,554.374923297,8.17924909704,440.728760947,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,608.955178003,11.2566350002,492.186625616,0.0,43.513341876,52.539744,13.5055708089,0.0,4.83426,8.67131080893
 05/28  11:00:00,682.177035714,17.0917764533,558.207601517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,669.904717031,16.4445626088,547.782288,0.0,43.513341876,52.539744,13.4670752441,0.0,4.83426,8.63281524409
 05/28  13:00:00,821.977584272,28.6571220819,686.463403155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  14:00:00,817.461829523,44.4075962217,666.712159963,0.0,43.513341876,52.539744,13.4617423371,0.0,4.83426,8.62748233708
 05/28  15:00:00,898.668788674,50.4570176375,741.142370275,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  16:00:00,846.950816227,41.3809207547,699.15369067,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,903.11596734,53.6994606384,742.359440519,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,825.629405432,41.1567863434,678.22645244,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,838.155974898,44.8495005161,685.907560511,0.0,43.513341876,52.539744,13.440522194,0.0,4.83426,8.60626219401
 05/28  20:00:00,733.792654498,32.6867572505,582.602520138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,755.996963921,28.6656551848,602.518073596,0.0,43.513341876,52.539744,13.5610010136,0.0,4.83426,8.7267410136
 05/28  22:00:00,600.302185038,22.4166198554,455.015144402,0.0,43.513341876,52.539744,13.4422323861,0.0,4.83426,8.60797238614
 05/28  23:00:00,604.691573581,4.35472170113,476.075989857,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,486.686985553,3.44722586056,360.695297168,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,417.624676009,2.58558362363,293.514972507,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,443.535226134,2.81691366728,318.895441013,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,256.081524874,1.13891753633,135.08009913,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,357.142004603,1.99185908429,233.65932641,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,211.967213088,0.756774473797,91.3164646821,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,204.552073634,0.759981292754,95.7956705301,0.0,43.513341876,52.539744,13.4420969372,0.0,4.83426,8.60783693724
 05/29  07:00:00,235.13131974,1.00205755349,131.87392248,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,361.045971881,2.38885410558,254.666445179,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,413.688364805,2.93138400772,306.10227161,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,448.660527986,3.00064806096,341.086782424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,439.0593202,7.85939747196,326.055455193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,454.793040609,5.62310322199,344.54047699,0.0,43.513341876,52.539744,13.4465333703,0.0,4.83426,8.61227337031
 05/29  13:00:00,448.214008664,7.24803483667,336.447406229,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,515.368290823,9.85593252332,400.361690717,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,488.63008202,7.59062226643,376.22834846,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,568.931381958,8.01645333322,455.350802082,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,548.410434948,8.67898226626,434.615204781,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,602.929808992,9.15173773497,488.174581962,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,502.216575494,6.99576845036,390.00563111,0.0,43.513341876,52.539744,13.44218664,0.0,4.83426,8.60792664002
 05/29  20:00:00,439.507667021,3.17834114586,319.816553965,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,402.823272511,2.79983374908,278.22074586,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  22:00:00,230.270416711,1.0863880655,109.607393141,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,201.564084168,0.760502181213,80.7257794285,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,156.803547603,0.378387236899,37.6707399867,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,118.295523585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,118.275955958,0.0,0.0,0.0,43.513341876,52.539744,13.446455011,0.0,4.83426,8.61219501095
 05/30  03:00:00,118.255136408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.832967114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,120.461662425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,800.178333394,74.821922563,608.518206504,0.0,43.513341876,53.238744,4.86900405751,0.0147440575069,4.83426,0.02
 05/30  07:00:00,977.311811474,74.7365482111,615.14729006,0.0,220.879908,53.238744,22.2348550798,0.0,4.83426,17.4005950798
 05/30  08:00:00,1096.97613024,83.683166797,632.774174265,0.0,220.879908,145.652643033,53.7333949129,0.0,36.25695,17.4764449129
 05/30  09:00:00,1120.18878591,86.1815471926,653.033829386,0.0,220.879908,145.652643033,62.6350724286,0.0,36.25695,26.3781224286
 05/30  10:00:00,1158.06439667,88.9184090857,681.65395464,0.0,220.879908,151.653867033,74.7387602842,0.0,48.3426,26.3961602842
 05/30  11:00:00,1201.54495549,92.0045493209,720.722829394,0.0,220.879908,151.653867033,74.800762266,0.0,48.3426,26.458162266
 05/30  12:00:00,1232.54493764,95.7391599799,748.393745675,0.0,220.879908,151.653867033,74.8465427137,0.0,48.3426,26.5039427137
 05/30  13:00:00,1238.98627315,99.6843768277,756.717902871,0.0,220.879908,145.652643033,59.5405009858,0.0,24.1713,35.3692009858
 05/30  14:00:00,1250.63233959,101.893336393,766.345352146,0.0,220.879908,145.652643033,50.5540138763,0.0,24.1713,26.3827138763
 05/30  15:00:00,1267.67994622,104.057049884,789.25084674,0.0,220.879908,137.835547516,31.262135964,0.0196529443544,4.83426,26.4082230196
 05/30  16:00:00,1289.20561054,100.97808276,819.062215805,0.0,220.879908,133.019064,22.3653052913,0.0121386106124,4.83426,17.5189066807
 05/30  17:00:00,1180.52234419,93.5336304344,798.001172279,0.0,220.879908,53.238744,22.3526260382,0.0,4.83426,17.5183660382
 05/30  18:00:00,1164.11713909,90.4375048342,784.911970358,0.0,220.879908,53.238744,31.1609672541,0.0,4.83426,26.3267072541
 05/30  19:00:00,1136.43282181,86.5984383655,761.301646213,0.0,220.879908,53.238744,13.489176357,0.0,4.83426,8.65491635703
 05/30  20:00:00,1113.32358128,82.9341094373,730.021703462,0.0,220.879908,53.238744,6.25559818497,0.0,4.83426,1.42133818497
 05/30  21:00:00,325.13219233,1.22200215686,204.239447083,0.0,43.513341876,52.539744,12.0809537686,0.0,4.83426,7.24669376864
 05/30  22:00:00,348.04364167,1.93100672753,225.625657318,0.0,43.513341876,52.539744,13.4616228278,0.0,4.83426,8.62736282779
 05/30  23:00:00,201.338319138,0.759683761936,80.4844609785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,193.762155108,0.756774473797,73.8397790318,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,118.273277828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,118.249218767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.225196177,0.0,0.0,0.0,43.513341876,52.539744,13.4463792575,0.0,4.83426,8.61211925748
 05/31  04:00:00,118.717443293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,118.679134809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,765.901745456,74.3825470861,576.695466127,0.0,43.513341876,53.238744,4.9772554686,0.122995468597,4.83426,0.02
 05/31  07:00:00,965.241698321,74.0074265857,604.634002162,0.0,220.879908,53.238744,22.2351314532,0.0,4.83426,17.4008714532
 05/31  08:00:00,1088.58238428,81.7254363222,626.474178542,0.0,220.879908,145.652643033,53.7385605995,0.00494155924148,36.25695,17.4766690403
 05/31  09:00:00,1140.68177536,84.8012661447,674.46321152,0.0,220.879908,145.652643033,62.6300080864,0.0,36.25695,26.3730580864
 05/31  10:00:00,1177.69085013,87.868665334,701.997667247,0.0,220.879908,151.653867033,74.7335210814,0.0,48.3426,26.3909210814
 05/31  11:00:00,1204.76676182,90.8593839753,725.045266625,0.0,220.879908,151.653867033,74.7946358761,0.0,48.3426,26.4520358761
 05/31  12:00:00,1219.40560004,94.0890339868,737.13713012,0.0,220.879908,151.653867033,74.844381853,0.0,48.3426,26.501781853
 05/31  13:00:00,1221.25284505,97.6723018717,741.186882171,0.0,220.879908,145.652643033,59.5355462268,0.0,24.1713,35.3642462268
 05/31  14:00:00,1241.2024264,101.307921431,757.249153147,0.0,220.879908,145.652643033,41.7626001539,0.0,24.1713,17.5913001539
 05/31  15:00:00,1262.46880444,103.775460765,783.659672832,0.0,220.879908,137.835547516,31.2654837839,0.0192864659288,4.83426,26.4119373179
 05/31  16:00:00,1295.38735,102.065518146,823.226204644,0.0,220.879908,133.019064,31.1128125421,0.0116190288123,4.83426,26.2669335133
 05/31  17:00:00,1210.11649402,95.864704398,824.338740666,0.0,220.879908,53.238744,22.3508758082,0.0,4.83426,17.5166158082
 05/31  18:00:00,1212.76021209,93.9278895376,828.951182551,0.0,220.879908,53.238744,31.1598009461,0.0,4.83426,26.3255409461
 05/31  19:00:00,1196.53569192,90.0540229654,816.23732815,0.0,220.879908,53.238744,13.489193304,0.0,4.83426,8.654933304
 05/31  20:00:00,1177.78786441,85.4652682276,790.423049928,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/31  21:00:00,637.704388394,3.63905768224,511.383031112,0.0,43.513341876,52.539744,13.48317703,0.0,4.83426,8.64891703
 05/31  22:00:00,413.373897209,2.60567902331,289.374210803,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,334.873364304,2.02917368612,211.300129594,0.0,43.513341876,52.539744,13.4550253259,0.0,4.83426,8.6207653259
 05/31  24:00:00,242.198045788,1.13834588608,121.310698459,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,200.373599825,0.759655207745,80.3246825732,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,156.733465705,0.378387236899,37.5973503062,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  03:00:00,118.274513359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.744471089,0.0,0.0,0.0,43.513341876,52.539744,13.4463346102,0.0,4.83426,8.61207461023
 06/01  05:00:00,118.686570598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,732.409931272,74.5132736052,543.348330833,0.0,43.513341876,53.238744,4.98492176754,0.130661767537,4.83426,0.02
 06/01  07:00:00,956.255724647,74.2628269351,595.609758233,0.0,220.879908,53.238744,13.544113419,0.0,4.83426,8.70985341903
 06/01  08:00:00,1089.14515639,82.6508546909,626.437532866,0.0,220.879908,145.652643033,62.458407053,0.0,36.25695,26.201457053
 06/01  09:00:00,1130.37076882,85.2316363035,664.552444501,0.0,220.879908,145.652643033,53.8465323784,0.0,36.25695,17.5895823784
 06/01  10:00:00,1179.63250091,87.899094648,704.583980536,0.0,220.879908,151.653867033,74.7357629325,0.0,48.3426,26.3931629325
 06/01  11:00:00,1225.93607788,91.0335375334,746.268553009,0.0,220.879908,151.653867033,74.7957515661,0.0,48.3426,26.4531515661
 06/01  12:00:00,1249.82469662,94.7337400096,766.566242523,0.0,220.879908,151.653867033,83.6659748945,0.0,48.3426,35.3233748945
 06/01  13:00:00,1250.25794527,98.7382460749,768.447340547,0.0,220.879908,145.652643033,50.6951700417,0.0,24.1713,26.5238700417
 06/01  14:00:00,1261.75227319,102.275368089,776.159502064,0.0,220.879908,145.652643033,50.5489428875,0.0,24.1713,26.3776428875
 06/01  15:00:00,1276.94123139,104.70796478,796.418069527,0.0,220.879908,137.835547516,31.2460043082,0.00741837548746,4.83426,26.4043259327
 06/01  16:00:00,1298.76065107,103.193466889,824.757800133,0.0,220.879908,133.019064,22.3610022549,0.0119369306188,4.83426,17.5148053243
 06/01  17:00:00,1195.25611876,93.800858062,810.881163051,0.0,220.879908,53.238744,31.0987844102,0.0,4.83426,26.2645244102
 06/01  18:00:00,1180.3305195,89.4956459267,800.571114224,0.0,220.879908,53.238744,22.38746577,0.0,4.83426,17.55320577
 06/01  19:00:00,1153.31867453,85.5365478361,777.986067826,0.0,220.879908,53.238744,13.488768919,0.0,4.83426,8.65450891903
 06/01  20:00:00,1119.69832929,82.2176723805,736.598810982,0.0,220.879908,53.238744,13.4824537478,0.0,4.83426,8.64819374782
 06/01  21:00:00,388.518099362,1.72361705701,266.210390098,0.0,43.513341876,52.539744,13.4830081233,0.0,4.83426,8.64874812325
 06/01  22:00:00,314.945298214,1.69107657861,193.013876159,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  23:00:00,239.005378334,1.13979043338,117.339858321,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,231.002710344,1.1382542682,110.229344495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,118.324783837,0.0,0.0,0.0,43.513341876,52.539744,13.4463880924,0.0,4.83426,8.61212809244
 06/02  02:00:00,118.318195678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.303344288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.870630482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  05:00:00,120.466562902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,808.282687726,74.7468149813,616.238512304,0.0,43.513341876,53.238744,13.4893547432,0.0448495369281,4.83426,8.61024520624
 06/02  07:00:00,1016.03771804,74.6695051297,652.604095167,0.0,220.879908,53.238744,13.5427170613,0.0,4.83426,8.70845706129
 06/02  08:00:00,1146.53063334,84.5030953558,679.335874978,0.0,220.879908,145.652643033,53.7314124541,0.0,36.25695,17.4744624541
 06/02  09:00:00,1180.71787297,87.775976045,709.310460376,0.0,220.879908,145.652643033,62.6232893124,0.0,36.25695,26.3663393124
 06/02  10:00:00,1224.69308451,90.2608966275,744.145997204,0.0,220.879908,151.653867033,74.7343105824,0.0,48.3426,26.3917105824
 06/02  11:00:00,1264.40776737,93.1579713266,779.73365165,0.0,220.879908,151.653867033,74.7952693073,0.0,48.3426,26.4526693073
 06/02  12:00:00,1288.36043993,96.4381470474,801.023360345,0.0,220.879908,151.653867033,74.8351779008,0.0,48.3426,26.4925779008
 06/02  13:00:00,1303.63212978,99.8828119705,818.595634103,0.0,220.879908,145.652643033,59.5262371616,0.0,24.1713,35.3549371616
 06/02  14:00:00,1315.1770806,102.920248567,827.047792467,0.0,220.879908,145.652643033,50.5466724602,0.0,24.1713,26.3753724602
 06/02  15:00:00,1311.49261556,105.931178477,828.147167271,0.0,220.879908,137.835547516,31.2363352528,0.0,4.83426,26.4020752528
 06/02  16:00:00,1313.44655519,105.313172489,835.53304809,0.0,220.879908,133.019064,22.3599746464,0.0120063063677,4.83426,17.51370834
 06/02  17:00:00,1234.1733966,100.060913577,841.435878596,0.0,220.879908,53.238744,22.3475146836,0.0,4.83426,17.5132546836
 06/02  18:00:00,1225.85419248,98.4447848939,834.977013925,0.0,220.879908,53.238744,31.1541156432,0.0,4.83426,26.3198556432
 06/02  19:00:00,1206.28695183,94.7428448491,819.404653412,0.0,220.879908,53.238744,13.4885650889,0.0,4.83426,8.65430508892
 06/02  20:00:00,1202.29150635,88.6929896279,809.865979599,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/02  21:00:00,685.229074726,4.05832845098,558.427913541,0.0,43.513341876,52.539744,13.4826729272,0.0,4.83426,8.64841292715
 06/02  22:00:00,582.916943377,23.4079570957,436.868272776,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  23:00:00,540.101456303,7.02352381972,409.653591249,0.0,43.513341876,52.539744,13.4549192965,0.0,4.83426,8.6206592965
 06/02  24:00:00,505.981278481,3.05251472045,380.721606964,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,455.11893448,2.68456424193,330.627505357,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,238.484932198,0.945968092246,117.876192789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,219.746573391,0.760087591828,99.5107249351,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,166.397679736,0.378387236899,46.5308109737,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,118.95207687,0.0,0.0,0.0,43.513341876,52.539744,13.4420589727,0.0,4.83426,8.60779897265
 06/03  06:00:00,106.997759262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,430.592047432,3.26173888226,321.581693523,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,379.242932134,2.53852749993,272.355621546,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,414.7402702,4.78835522154,305.563113689,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,485.464850285,8.93561650989,371.688465099,0.0,43.513341876,52.539744,13.503583912,0.0,4.83426,8.669323912
 06/03  11:00:00,484.752411852,9.30407857628,369.958893409,0.0,43.513341876,52.539744,13.4647552038,0.0,4.83426,8.63049520384
 06/03  12:00:00,657.810103867,12.4932769861,539.234491705,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,739.930625684,27.7396194562,606.019519477,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  14:00:00,807.204890493,33.0221104728,667.380280508,0.0,43.513341876,52.539744,13.4620489858,0.0,4.83426,8.62778898579
 06/03  15:00:00,824.807169314,37.6341432664,680.607528694,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,855.977369508,45.9995054477,703.160884911,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,848.427998817,37.9491335276,703.905535536,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,859.925653174,51.2296945178,701.91317121,0.0,43.513341876,52.539744,13.4420656357,0.0,4.83426,8.60780563569
 06/03  19:00:00,811.311989462,39.600963269,664.731771218,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,776.13066604,33.6550802966,623.503413363,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,731.593398947,31.0965105262,576.230304183,0.0,43.513341876,52.539744,22.2592154825,0.0,4.83426,17.4249554825
 06/03  22:00:00,642.671745273,9.20209868949,510.068974452,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,549.297124221,3.59723720117,422.333595719,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,535.909078881,3.46311754641,409.889765548,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,460.219420351,2.82537697929,335.52784769,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,437.845051837,2.75657123436,313.372720911,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,299.982596922,1.4978129975,178.174141113,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,365.277967237,2.09355237781,241.621668851,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,168.978826948,0.381408258257,49.1343059854,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,200.716967272,0.756774473797,91.9884068116,0.0,43.513341876,52.539744,13.4420395978,0.0,4.83426,8.60777959782
 06/04  07:00:00,395.917800623,2.84398107358,288.362397978,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,499.129189264,6.45541292797,387.353303799,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,544.230469005,14.0912427905,425.026728983,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,530.807478565,18.4422990913,407.229983914,0.0,43.513341876,52.539744,13.5030122135,0.0,4.83426,8.66875221348
 06/04  11:00:00,687.840714829,16.6392593792,563.681860856,0.0,43.513341876,52.539744,13.4661882017,0.0,4.83426,8.63192820169
 06/04  12:00:00,582.752761575,18.6166429466,458.679973363,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  13:00:00,793.951991685,36.0409287539,650.703912774,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  14:00:00,684.906785107,41.8432069219,537.01995036,0.0,43.513341876,52.539744,13.4619504657,0.0,4.83426,8.62769046571
 06/04  15:00:00,818.850623349,46.3149153685,665.311975366,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,700.691503251,50.060937779,544.522560175,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  17:00:00,815.528951777,46.0098511532,662.276399968,0.0,43.513341876,52.539744,13.4420242017,0.0,4.83426,8.60776420174
 06/04  18:00:00,686.91083056,47.5515132453,533.29449135,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,796.96934476,46.9767069322,642.334071729,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,644.208021801,31.2992887223,494.665864488,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,756.968533866,30.2320097092,601.739175497,0.0,43.513341876,52.539744,22.2576166613,0.0,4.83426,17.4233566613
 06/04  22:00:00,487.404468149,15.9840477641,349.306563027,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,604.701142204,7.57738686729,472.906351871,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,501.657576696,3.40833563783,375.928412265,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,411.372088466,2.59888088146,287.324941762,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,336.831934107,1.90376690804,214.239484957,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,354.442263417,2.08248908834,231.445444271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,165.658970864,0.382704856755,45.8171472202,0.0,43.513341876,52.539744,13.446208979,0.0,4.83426,8.61194897895
 06/05  05:00:00,206.359630159,0.756774473797,85.7622689774,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,821.307480933,76.9159709893,626.472759563,0.0,43.513341876,53.238744,4.86471229835,0.0104522983523,4.83426,0.02
 06/05  07:00:00,1013.00005255,76.7282137286,646.548215656,0.0,220.879908,53.238744,22.2278819066,0.0,4.83426,17.3936219066
 06/05  08:00:00,1140.55480572,88.2965228248,669.359319942,0.0,220.879908,145.652643033,53.7257335714,0.0,36.25695,17.4687835714
 06/05  09:00:00,1173.94295561,91.2299515762,699.33936985,0.0,220.879908,145.652643033,53.8370424337,0.0,36.25695,17.5800924337
 06/05  10:00:00,1210.6665465,93.876071716,727.226704928,0.0,220.879908,151.653867033,74.7248230327,0.0,48.3426,26.3822230327
 06/05  11:00:00,1243.48403435,96.6221955415,756.241756661,0.0,220.879908,151.653867033,74.7828042973,0.0,48.3426,26.4402042973
 06/05  12:00:00,1261.25189583,98.9563626122,772.178991126,0.0,220.879908,151.653867033,83.6504375812,0.0,48.3426,35.3078375812
 06/05  13:00:00,1265.39760889,101.152298926,780.168512006,0.0,220.879908,145.652643033,50.6832345977,0.0,24.1713,26.5119345977
 06/05  14:00:00,1273.26883151,102.527454293,786.783586982,0.0,220.879908,145.652643033,50.5391478976,0.0,24.1713,26.3678478976
