Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  15:00:00,1272.1330068,103.476321395,792.676719251,0.0,220.879908,137.835547516,31.2302263932,0.0,4.83426,26.3959663932
 06/05  16:00:00,1277.96275027,98.1864814049,809.08613866,0.0,220.879908,133.019064,22.3576353967,0.0128886452083,4.83426,17.5104867515
 06/05  17:00:00,1169.13500207,91.1168525367,787.784164855,0.0,220.879908,53.238744,22.3437320264,0.0,4.83426,17.5094720264
 06/05  18:00:00,1158.6745157,87.4088298462,781.656934133,0.0,220.879908,53.238744,31.1461367827,0.0,4.83426,26.3118767827
 06/05  19:00:00,1141.48843283,83.9789001855,767.822900489,0.0,220.879908,53.238744,13.48852382,0.0,4.83426,8.65426381999
 06/05  20:00:00,1116.39815986,81.3886825631,734.195838587,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/05  21:00:00,285.907863919,1.01057280058,165.069677135,0.0,43.513341876,52.539744,13.4804755387,0.0,4.83426,8.64621553868
 06/05  22:00:00,270.705157754,1.13934686567,149.870621072,0.0,43.513341876,52.539744,13.4610236648,0.0,4.83426,8.62676366478
 06/05  23:00:00,166.433661075,0.380959979937,46.3472727776,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,202.252179951,0.756774473797,82.2719746708,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.323037612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,118.316959904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,118.311854856,0.0,0.0,0.0,43.513341876,52.539744,13.4462138573,0.0,4.83426,8.61195385732
 06/06  04:00:00,120.933910129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,120.544550798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,799.723657389,75.1857107851,607.081574398,0.0,43.513341876,53.238744,4.86752339201,0.0132633920065,4.83426,0.02
 06/06  07:00:00,972.180119647,74.7673666812,609.630136354,0.0,220.879908,53.238744,22.2273495477,0.0,4.83426,17.3930895477
 06/06  08:00:00,1093.92644345,83.7554221366,629.125457972,0.0,220.879908,145.652643033,53.7248539033,0.0,36.25695,17.4679039033
 06/06  09:00:00,1125.79202186,86.3701379783,657.622750729,0.0,220.879908,145.652643033,53.8361414283,0.0,36.25695,17.5791914283
 06/06  10:00:00,1155.93241706,88.5309321049,679.106014573,0.0,220.879908,151.653867033,74.7224189527,0.0,48.3426,26.3798189527
 06/06  11:00:00,1200.785533,91.3968667342,719.641631359,0.0,220.879908,151.653867033,74.7799414426,0.0,48.3426,26.4373414426
 06/06  12:00:00,1226.95237879,94.1733605224,743.352833747,0.0,220.879908,151.653867033,83.646089221,0.0,48.3426,35.303489221
 06/06  13:00:00,1218.20166871,95.9372841511,738.611395068,0.0,220.879908,145.652643033,50.6831136744,0.0,24.1713,26.5118136744
 06/06  14:00:00,1239.41113654,99.0708232987,756.326454503,0.0,220.879908,145.652643033,50.5371240867,0.0,24.1713,26.3658240867
 06/06  15:00:00,1246.87480523,101.909172922,768.761422936,0.0,220.879908,137.835547516,31.2265512462,0.0,4.83426,26.3922912462
 06/06  16:00:00,1274.84130652,97.2158044867,806.759276046,0.0,220.879908,133.019064,22.353969884,0.0115030492336,4.83426,17.5082068348
 06/06  17:00:00,1187.20408361,91.6005370011,804.929297579,0.0,220.879908,53.238744,22.3421325876,0.0,4.83426,17.5078725876
 06/06  18:00:00,1183.68313228,89.5048242131,804.009409164,0.0,220.879908,53.238744,31.1448665583,0.0,4.83426,26.3106065583
 06/06  19:00:00,1166.00307723,87.7119800631,788.464096052,0.0,220.879908,53.238744,13.4876958583,0.0,4.83426,8.65343585826
 06/06  20:00:00,1143.63811881,83.2672833521,759.209822633,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/06  21:00:00,346.27919549,1.22445830522,225.295497709,0.0,43.513341876,52.539744,13.4820513936,0.0,4.83426,8.64779139359
 06/06  22:00:00,452.529455858,2.66603190728,328.468138491,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  23:00:00,209.08132374,0.760934035764,88.1305947937,0.0,43.513341876,52.539744,13.4546132016,0.0,4.83426,8.62035320157
 06/06  24:00:00,204.467625113,0.756774473797,84.4051998103,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,248.708950897,1.13769678565,127.778381561,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,118.386806682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.381808886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.920380765,0.0,0.0,0.0,43.513341876,52.539744,13.4460757694,0.0,4.83426,8.61181576943
 06/07  05:00:00,118.883932843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,825.101884821,75.7824719199,631.155279734,0.0,43.513341876,53.238744,4.8623387309,0.0080787308965,4.83426,0.02
 06/07  07:00:00,1008.96707927,75.5834972576,643.895319061,0.0,220.879908,53.238744,13.541316884,0.0,4.83426,8.707056884
 06/07  08:00:00,1126.27486496,86.129936436,657.709783152,0.0,220.879908,145.652643033,53.7256706763,0.0,36.25695,17.4687206763
 06/07  09:00:00,1134.62307335,87.8290409502,664.247111286,0.0,220.879908,145.652643033,62.6160037019,0.0,36.25695,26.3590537019
 06/07  10:00:00,1173.69919073,90.2131291739,694.521008093,0.0,220.879908,151.653867033,74.7188288256,0.0,48.3426,26.3762288256
 06/07  11:00:00,1199.66601554,92.5041449963,717.331761782,0.0,220.879908,151.653867033,74.7740356416,0.0,48.3426,26.4314356416
 06/07  12:00:00,1204.24418802,94.0840104123,721.19824431,0.0,220.879908,151.653867033,74.8233129745,0.0,48.3426,26.4807129745
 06/07  13:00:00,1200.32453727,95.0482356105,722.293696402,0.0,220.879908,145.652643033,59.5251405289,0.0184845419207,24.1713,35.335355987
 06/07  14:00:00,1205.14167388,95.3297281661,726.882221349,0.0,220.879908,145.652643033,50.5341019548,0.0,24.1713,26.3628019548
 06/07  15:00:00,1222.8302463,95.9738305117,751.407186225,0.0,220.879908,137.835547516,31.2393826583,0.0193793212534,4.83426,26.385743337
 06/07  16:00:00,1257.61800001,91.016028777,796.061311429,0.0,220.879908,133.019064,22.3535944185,0.0120522126013,4.83426,17.5072822059
 06/07  17:00:00,1169.38472433,84.909944337,794.153420682,0.0,220.879908,53.238744,22.3401858208,0.0,4.83426,17.5059258208
 06/07  18:00:00,1178.97866316,83.8030062836,804.905872787,0.0,220.879908,53.238744,31.140650447,0.0,4.83426,26.306390447
 06/07  19:00:00,1176.64738012,82.0590921053,803.991973326,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/07  20:00:00,1152.84750399,80.3511254398,770.753725637,0.0,220.879908,53.238744,13.4812831328,0.0,4.83426,8.64702313283
 06/07  21:00:00,328.553416407,1.13889995006,207.290647407,0.0,43.513341876,52.539744,13.4818705351,0.0,4.83426,8.64761053506
 06/07  22:00:00,228.370905944,0.76050862999,108.257991709,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  23:00:00,166.816718362,0.378387236899,46.7196252277,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,264.411660824,1.13771148726,143.435538803,0.0,43.513341876,52.539744,13.4460755894,0.0,4.83426,8.61181558945
 06/08  01:00:00,118.426443289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,118.421756622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.417690009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.967687986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,118.905605587,0.0,0.0,0.0,43.513341876,52.539744,13.4461373011,0.0,4.83426,8.61187730111
 06/08  06:00:00,811.998417794,76.1727281088,617.479645546,0.0,43.513341876,53.238744,4.86335727529,0.00909727529028,4.83426,0.02
 06/08  07:00:00,981.500653248,75.5081686537,616.549779405,0.0,220.879908,53.238744,13.5408136068,0.0,4.83426,8.70655360681
 06/08  08:00:00,1106.20204108,85.1331073506,638.618066051,0.0,220.879908,145.652643033,53.7228065101,0.0,36.25695,17.4658565101
 06/08  09:00:00,1113.50910312,87.2552507243,643.51172869,0.0,220.879908,145.652643033,62.6083198501,0.0,36.25695,26.3513698501
 06/08  10:00:00,1121.01607214,88.1236896172,643.994550891,0.0,220.879908,151.653867033,74.7182552881,0.0,48.3426,26.3756552881
 06/08  11:00:00,1137.43064168,88.628408855,658.631501719,0.0,220.879908,151.653867033,74.7761019297,0.0,48.3426,26.4335019297
 06/08  12:00:00,1167.17634705,89.8516030027,687.710474721,0.0,220.879908,151.653867033,74.8179727977,0.0,48.3426,26.4753727977
 06/08  13:00:00,1183.28203382,92.3837996044,707.447852397,0.0,220.879908,145.652643033,59.5160645295,0.0115724277141,24.1713,35.3331921018
 06/08  14:00:00,1214.48125897,95.2868573806,735.576516584,0.0,220.879908,145.652643033,41.7538409429,0.0,24.1713,17.5825409429
 06/08  15:00:00,1242.40887486,98.2959099244,768.056785569,0.0,220.879908,137.835547516,31.2287309394,0.00733948668844,4.83426,26.3871314527
 06/08  16:00:00,1278.5876158,94.8900602998,812.856880585,0.0,220.879908,133.019064,22.3527341089,0.0117936862795,4.83426,17.5066804227
 06/08  17:00:00,1185.84171694,89.7860779406,805.273940213,0.0,220.879908,53.238744,31.0831575107,0.0,4.83426,26.2488975107
 06/08  18:00:00,1182.44942964,89.2222074762,802.570631879,0.0,220.879908,53.238744,22.3778930195,0.0,4.83426,17.5436330195
 06/08  19:00:00,1160.35615801,86.6707568176,782.803787274,0.0,220.879908,53.238744,13.4873816605,0.0,4.83426,8.65312166054
 06/08  20:00:00,1127.70985728,82.2167724059,743.34164605,0.0,220.879908,53.238744,13.4817236272,0.0,4.83426,8.64746362721
 06/08  21:00:00,337.200787363,1.21868002804,215.841395735,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  22:00:00,272.391945952,1.13813074449,151.53442486,0.0,43.513341876,52.539744,13.4605677831,0.0,4.83426,8.62630778305
 06/08  23:00:00,209.047183613,0.756774473797,88.1689161046,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,251.077174649,1.13792882031,130.177266304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,118.371531196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,118.355659743,0.0,0.0,0.0,43.513341876,52.539744,13.4459382266,0.0,4.83426,8.61167822665
 06/09  03:00:00,118.342173533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,121.021897292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,120.623896559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,801.136112196,75.4805432806,606.74076181,0.0,43.513341876,53.238744,4.8620859838,0.0078259837966,4.83426,0.02
 06/09  07:00:00,977.86808278,75.095853589,613.806487024,0.0,220.879908,53.238744,22.2257096393,0.0,4.83426,17.3914496393
 06/09  08:00:00,1097.71825269,85.289810823,630.559845478,0.0,220.879908,145.652643033,53.7233304987,0.0,36.25695,17.4663804987
 06/09  09:00:00,1127.03850612,88.0530347014,656.627960235,0.0,220.879908,145.652643033,62.6071480368,0.0,36.25695,26.3501980368
 06/09  10:00:00,1164.01305741,90.2125589635,685.02500684,0.0,220.879908,151.653867033,65.9300611824,0.0,48.3426,17.5874611824
 06/09  11:00:00,1214.49053742,93.1030257835,731.198434023,0.0,220.879908,151.653867033,74.7749537265,0.0,48.3426,26.4323537265
 06/09  12:00:00,1252.53021267,95.7824316021,767.044677969,0.0,220.879908,151.653867033,83.6335538606,0.0,48.3426,35.2909538606
 06/09  13:00:00,1264.48179241,98.6791248504,781.67744174,0.0,220.879908,145.652643033,50.6719716464,0.0,24.1713,26.5006716464
 06/09  14:00:00,1284.54020759,101.972593184,798.133714104,0.0,220.879908,145.652643033,50.530625683,0.0,24.1713,26.359325683
 06/09  15:00:00,1258.12574565,103.481860313,778.556251224,0.0,220.879908,137.835547516,31.2190486545,0.0,4.83426,26.3847886545
 06/09  16:00:00,1274.88598758,100.27533609,803.539075421,0.0,220.879908,133.019064,22.349801896,0.0110136036983,4.83426,17.5045282923
 06/09  17:00:00,1210.77453344,96.0399369838,823.448913228,0.0,220.879908,53.238744,22.3364753955,0.0,4.83426,17.5022153955
 06/09  18:00:00,1212.11288763,95.2223451942,825.892611067,0.0,220.879908,53.238744,31.1360672219,0.0,4.83426,26.3018072219
 06/09  19:00:00,1183.31988082,91.6480633336,801.327919658,0.0,220.879908,53.238744,13.487251294,0.0,4.83426,8.65299129398
 06/09  20:00:00,1156.94986051,85.4792954331,770.007293,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/09  21:00:00,578.163681397,3.39338295356,452.741996317,0.0,43.513341876,52.539744,13.4816049686,0.0,4.83426,8.64734496857
 06/09  22:00:00,315.582490106,1.75251586596,193.406448054,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  23:00:00,317.368865633,1.85746466894,194.115159454,0.0,43.513341876,52.539744,13.4544265206,0.0,4.83426,8.62016652062
 06/09  24:00:00,199.773864845,0.760568457978,79.7340866279,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,156.507433834,0.378387236899,37.3692650879,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.299398244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,118.282079234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.791086764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,118.725911291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,106.802197392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.739795066,0.0,0.0,0.0,43.513341876,52.539744,13.4417959662,0.0,4.83426,8.60753596616
 06/10  08:00:00,199.408825391,0.76329070383,96.7759147515,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,270.927997337,4.20059758618,164.14290668,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,540.779440286,9.3442555204,426.181450748,0.0,43.513341876,52.539744,13.5016573562,0.0,4.83426,8.66739735617
 06/10  11:00:00,490.583935797,11.2590768259,373.591905349,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  12:00:00,639.239547553,10.9386496861,521.957997487,0.0,43.513341876,52.539744,13.4652500384,0.0,4.83426,8.6309900384
 06/10  13:00:00,626.44078172,12.1649448652,508.705960598,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  14:00:00,783.136644434,30.4897164869,645.920037427,0.0,43.513341876,52.539744,13.459925029,0.0,4.83426,8.62566502901
 06/10  15:00:00,782.116583552,44.6471821642,631.23370785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,846.476520775,39.2834894929,700.242277986,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,791.417523234,47.3619252002,637.867610936,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,838.962307908,39.8491377886,692.218587534,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,761.289462739,45.6241712682,609.070686569,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,790.081626066,40.7410252621,630.256630382,0.0,43.513341876,52.539744,13.4419079079,0.0,4.83426,8.6076479079
 06/10  21:00:00,666.142343226,32.5822892145,509.726164998,0.0,43.513341876,52.539744,13.5536226134,0.0,4.83426,8.71936261342
 06/10  22:00:00,586.256258671,4.29030309621,458.795621621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,438.972343412,3.03013364587,313.386247285,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,337.802425633,2.0787838065,214.979213291,0.0,43.513341876,52.539744,13.4412037345,0.0,4.83426,8.60694373453
 06/11  01:00:00,338.849065518,2.07835262078,215.958547731,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.301459805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.282702349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.793209632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,118.745484662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,106.801518541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,196.967461707,0.762903044313,94.3893857838,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,266.371990517,1.32435532915,162.479966823,0.0,43.513341876,52.539744,13.4459733344,0.0,4.83426,8.61171333436
 06/11  09:00:00,558.690016997,18.1190941197,435.287664466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  10:00:00,600.541903803,15.8396665728,479.062363868,0.0,43.513341876,52.539744,13.5014753937,0.0,4.83426,8.66721539373
 06/11  11:00:00,577.08646553,18.7895966824,452.140411403,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  12:00:00,731.602656795,16.6677443808,608.036470786,0.0,43.513341876,52.539744,13.4652925947,0.0,4.83426,8.63103259468
 06/11  13:00:00,695.49634401,33.2697731077,556.406920014,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  14:00:00,833.387344384,40.594415644,685.622420189,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  15:00:00,770.232224993,54.9371425383,609.324654515,0.0,43.513341876,52.539744,13.4611450768,0.0,4.83426,8.62688507675
 06/11  16:00:00,859.991297324,47.4605988641,705.350661136,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,799.847877933,56.9492289286,636.875912359,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,863.423210606,46.9573680613,709.280144943,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,774.52794179,56.0595309768,611.964246437,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,807.250695633,39.3955042933,648.516744918,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,668.316432336,34.6524777812,509.939407801,0.0,43.513341876,52.539744,22.2511512558,0.0,4.83426,17.4168912558
 06/11  22:00:00,716.913714612,26.8735033644,565.865863665,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,476.40271166,6.65643881862,346.866608117,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,513.07274448,3.63632226448,386.93392279,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,452.047958367,3.02563753206,327.137372948,0.0,43.513341876,52.539744,13.4459812651,0.0,4.83426,8.6117212651
 06/12  02:00:00,412.591410421,2.71919519683,288.33805445,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,415.950258305,2.56225027188,291.884677779,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  04:00:00,213.195943307,0.762554651758,92.4508269404,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,163.452590262,0.378387236899,43.6705743287,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,853.456436217,77.1417012166,658.162505226,0.0,43.513341876,53.238744,4.86140945711,0.00714945711102,4.83426,0.02
 06/12  07:00:00,1038.08599388,77.3768343664,670.978959943,0.0,220.879908,53.238744,22.2240467557,0.0,4.83426,17.3897867557
 06/12  08:00:00,1177.05436498,90.0251065884,703.780983291,0.0,220.879908,145.652643033,53.7166231494,0.0,36.25695,17.4596731494
 06/12  09:00:00,1207.53672769,92.2872375397,731.472455676,0.0,220.879908,145.652643033,62.6021183675,0.0,36.25695,26.3451683675
 06/12  10:00:00,1246.61016093,94.4213144351,762.041543104,0.0,220.879908,151.653867033,65.9259008114,0.0,48.3426,17.5833008114
 06/12  11:00:00,1284.49960179,97.0831470184,795.932424145,0.0,220.879908,151.653867033,74.7686959922,0.0,48.3426,26.4260959922
 06/12  12:00:00,1308.06060325,100.213919898,816.818493075,0.0,220.879908,151.653867033,83.622507339,0.0,48.3426,35.279907339
 06/12  13:00:00,1318.38523198,102.328367868,830.945349092,0.0,220.879908,145.652643033,50.666548771,0.0,24.1713,26.495248771
 06/12  14:00:00,1330.68744466,104.774653322,840.775818901,0.0,220.879908,145.652643033,50.5251210355,0.0,24.1713,26.3538210355
 06/12  15:00:00,1329.95805372,107.814980512,844.780928948,0.0,220.879908,137.835547516,31.2098281306,0.0,4.83426,26.3755681306
 06/12  16:00:00,1331.46280943,107.429334527,851.643688998,0.0,220.879908,133.019064,22.3472842059,0.0119171015217,4.83426,17.5011071044
 06/12  17:00:00,1250.47596748,103.392685183,854.942257133,0.0,220.879908,53.238744,22.3349712311,0.0,4.83426,17.5007112311
 06/12  18:00:00,1239.04434722,101.351723371,845.827998678,0.0,220.879908,53.238744,31.1307654537,0.0,4.83426,26.2965054537
 06/12  19:00:00,1220.27913011,97.4185612883,830.692632456,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/12  20:00:00,1213.58657381,90.9601885968,819.138143189,0.0,220.879908,53.238744,13.4806209308,0.0,4.83426,8.64636093076
 06/12  21:00:00,621.163868771,4.07514529904,494.282786428,0.0,43.513341876,52.539744,13.4807213674,0.0,4.83426,8.64646136738
 06/12  22:00:00,616.608151158,18.7652677937,474.705682594,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,552.744181256,12.6153583884,416.320300152,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  24:00:00,470.445711337,2.9588049763,345.403131347,0.0,43.513341876,52.539744,13.4458525533,0.0,4.83426,8.61159255328
 06/13  01:00:00,540.187174611,3.31356974874,414.266618537,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,451.10131432,2.61326856764,326.701011695,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,167.403052682,0.378387236899,48.0534250789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,439.800911842,2.38682759682,312.88611463,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,187.468340591,0.49959005314,65.3911678738,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,900.691911308,77.490698682,702.580772688,0.0,43.513341876,53.238744,13.4582618463,0.0124490756605,4.83426,8.61155277062
 06/13  07:00:00,1071.48362416,77.8112182775,702.54300156,0.0,220.879908,53.238744,13.5376112482,0.0,4.83426,8.70335124818
 06/13  08:00:00,1205.20380077,90.9779169396,729.912873254,0.0,220.879908,145.652643033,53.718080241,0.0,36.25695,17.461130241
 06/13  09:00:00,1228.65842412,93.6764522121,750.216970788,0.0,220.879908,145.652643033,62.6015403876,0.0,36.25695,26.3445903876
 06/13  10:00:00,1269.14610523,95.9925140701,782.051941856,0.0,220.879908,151.653867033,65.9221514498,0.0,48.3426,17.5795514498
 06/13  11:00:00,1300.22822581,98.6109040697,809.637731101,0.0,220.879908,151.653867033,82.2252495058,0.0,48.3426,33.8826495058
 06/13  12:00:00,1318.59190096,101.341852003,826.031681264,0.0,220.879908,151.653867033,76.1417894938,0.0,48.3426,27.7991894938
 06/13  13:00:00,1322.19023851,103.40770532,833.521674989,0.0,220.879908,145.652643033,50.6606334277,0.0,24.1713,26.4893334277
 06/13  14:00:00,1325.39479618,105.63476491,834.494729082,0.0,220.879908,145.652643033,50.520493521,0.0,24.1713,26.349193521
 06/13  15:00:00,1324.42822066,107.907499768,839.072438924,0.0,220.879908,137.835547516,31.2078694887,0.0,4.83426,26.3736094887
 06/13  16:00:00,1322.90467635,107.304221155,842.980072349,0.0,220.879908,133.019064,22.3446921706,0.0104971092237,4.83426,17.4999350614
 06/13  17:00:00,1239.99041768,103.425182293,843.725014785,0.0,220.879908,53.238744,22.3336757086,0.0,4.83426,17.4994157086
 06/13  18:00:00,1227.69075348,101.037762527,833.841949283,0.0,220.879908,53.238744,31.1289036841,0.0,4.83426,26.2946436841
 06/13  19:00:00,1211.71603162,96.9183858954,822.067206956,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/13  20:00:00,1205.06170721,90.8761923416,809.933759085,0.0,220.879908,53.238744,13.4803532483,0.0,4.83426,8.64609324826
 06/13  21:00:00,709.637695288,15.0038174112,571.802986981,0.0,43.513341876,52.539744,13.4809038511,0.0,4.83426,8.64664385112
 06/13  22:00:00,608.103170261,20.427619118,464.68965463,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  23:00:00,564.913325671,12.7108344713,428.445036772,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,505.208382792,3.21612414726,379.515682743,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,458.922758138,2.81561957363,334.090625048,0.0,43.513341876,52.539744,13.4457157685,0.0,4.83426,8.61145576851
 06/14  02:00:00,549.596577691,3.26111606266,423.62727473,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,434.283637339,2.35031262663,310.339783047,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,388.512994198,1.92032456513,264.873290935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,411.481857175,2.10964103732,287.444392845,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,933.253677453,77.3392587001,735.766198827,0.0,43.513341876,53.238744,13.459372367,0.0135717751751,4.83426,8.61154059183
 06/14  07:00:00,1092.77548997,78.0093414664,723.408760553,0.0,220.879908,53.238744,13.5370159204,0.0,4.83426,8.70275592041
 06/14  08:00:00,1212.61837376,91.7258134194,736.567698927,0.0,220.879908,145.652643033,53.7165570469,0.0,36.25695,17.4596070469
 06/14  09:00:00,1228.54835325,94.2980172161,749.443627055,0.0,220.879908,145.652643033,62.5985234528,0.0,36.25695,26.3415734528
 06/14  10:00:00,1249.07554363,95.9733430434,762.045683482,0.0,220.879908,151.653867033,65.9198222262,0.0,48.3426,17.5772222262
 06/14  11:00:00,1276.8194077,99.0251592091,785.849088829,0.0,220.879908,151.653867033,74.7637971872,0.0,48.3426,26.4211971872
 06/14  12:00:00,1308.82097164,101.602266964,816.027387524,0.0,220.879908,151.653867033,83.6147121583,0.0,48.3426,35.2721121583
 06/14  13:00:00,1315.0194768,103.146479747,826.641150167,0.0,220.879908,145.652643033,50.6599797744,0.0,24.1713,26.4886797744
 06/14  14:00:00,1305.34958512,103.883125413,816.269077109,0.0,220.879908,145.652643033,50.5195716457,0.0,24.1713,26.3482716457
 06/14  15:00:00,1301.35267981,105.869125133,818.083021278,0.0,220.879908,137.835547516,31.0803465689,0.0,4.83426,26.2460865689
 06/14  16:00:00,1304.2941005,104.656539607,827.033586972,0.0,220.879908,133.019064,22.4671800832,0.0114261681342,4.83426,17.6214939151
 06/14  17:00:00,1219.23083867,98.1846670719,828.244126396,0.0,220.879908,53.238744,22.3317635528,0.0,4.83426,17.4975035528
 06/14  18:00:00,1216.07336147,95.0409025925,828.242841221,0.0,220.879908,53.238744,22.368625875,0.0,4.83426,17.534365875
 06/14  19:00:00,1210.52013905,91.1521677702,826.030467465,0.0,220.879908,53.238744,13.4864087033,0.0,4.83426,8.65214870328
 06/14  20:00:00,1203.07090507,87.741034062,813.15540354,0.0,220.879908,53.238744,13.480082771,0.0,4.83426,8.64582277104
 06/14  21:00:00,769.07960543,14.4514666231,630.968810215,0.0,43.513341876,52.539744,13.4805100185,0.0,4.83426,8.64625001848
 06/14  22:00:00,491.738137699,13.5774716081,355.820926958,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,259.345400182,1.32798217857,137.144655419,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,229.369441222,1.13900744848,108.554999898,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,187.66808075,0.756774473797,67.7810760816,0.0,43.513341876,52.539744,13.4458840059,0.0,4.83426,8.61162400593
 06/15  02:00:00,221.946864333,1.13872350634,101.245346023,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,118.284049165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.830461829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,118.777609267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,803.087448897,75.0628168427,612.547339006,0.0,43.513341876,53.238744,4.88251971421,0.0282597142051,4.83426,0.02
 06/15  07:00:00,971.00148114,74.5349452835,609.607889524,0.0,220.879908,53.238744,22.2211824594,0.0,4.83426,17.3869224594
 06/15  08:00:00,1063.01751507,82.7862483479,600.421213737,0.0,220.879908,145.652643033,53.7164584855,0.0,36.25695,17.4595084855
 06/15  09:00:00,1088.85151699,85.3472825516,623.00035986,0.0,220.879908,145.652643033,53.8217446706,0.0,36.25695,17.5647946706
 06/15  10:00:00,1140.71090661,87.7681517596,665.629520533,0.0,220.879908,151.653867033,74.7033362258,0.0,48.3426,26.3607362258
 06/15  11:00:00,1184.93587395,90.0665171273,706.310023073,0.0,220.879908,151.653867033,74.7569093379,0.0,48.3426,26.4143093379
 06/15  12:00:00,1213.73521396,92.9043821183,732.83664766,0.0,220.879908,151.653867033,74.8031574203,0.0,48.3426,26.4605574203
 06/15  13:00:00,1218.99208238,95.747787415,740.932337311,0.0,220.879908,145.652643033,59.4758287677,0.0,24.1713,35.3045287677
 06/15  14:00:00,1236.33836401,99.4676469399,754.245288271,0.0,220.879908,145.652643033,41.7399844452,0.0,24.1713,17.5686844452
 06/15  15:00:00,1261.25154577,103.374470806,782.629060955,0.0,220.879908,137.835547516,31.2262677484,0.0189723748353,4.83426,26.3730353735
 06/15  16:00:00,1299.88114978,101.645652059,827.658519549,0.0,220.879908,133.019064,22.342903104,0.0111876984972,4.83426,17.4974554055
 06/15  17:00:00,1217.82229601,96.2950693453,831.263964813,0.0,220.879908,53.238744,31.0692679317,0.0,4.83426,26.2350079317
 06/15  18:00:00,1208.07459385,95.7235361171,821.983483396,0.0,220.879908,53.238744,22.366727678,0.0,4.83426,17.532467678
 06/15  19:00:00,1193.16938734,93.0717563239,809.556907214,0.0,220.879908,53.238744,13.4862110538,0.0,4.83426,8.65195105379
 06/15  20:00:00,1176.33600608,87.0008368502,790.200934002,0.0,220.879908,53.238744,13.4804308783,0.0,4.83426,8.64617087832
 06/15  21:00:00,627.100086243,3.77487472636,500.491619727,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  22:00:00,476.376325412,3.16955634897,351.270916466,0.0,43.513341876,52.539744,13.4601653669,0.0,4.83426,8.62590536695
 06/15  23:00:00,352.468977206,2.07636752807,228.718148531,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,381.32177937,2.34015396724,257.767643493,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,201.39779712,0.756774473797,81.3565052793,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,241.667450874,1.13870946038,120.790726708,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.306874927,0.0,0.0,0.0,43.513341876,52.539744,13.4458311465,0.0,4.83426,8.61157114648
 06/16  04:00:00,120.924177308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,120.573397987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,802.078704363,75.1180507788,608.879351649,0.0,43.513341876,53.238744,4.86276504715,0.00850504714794,4.83426,0.02
 06/16  07:00:00,1010.5367023,75.2260594481,645.955808663,0.0,220.879908,53.238744,22.2193679793,0.0,4.83426,17.3851079793
 06/16  08:00:00,1155.89940638,85.6259858023,686.993300521,0.0,220.879908,145.652643033,44.9462622689,0.0,36.25695,8.68931226889
 06/16  09:00:00,1192.16925583,88.6483439121,719.477002491,0.0,220.879908,145.652643033,44.9466362001,0.0,36.25695,8.68968620013
 06/16  10:00:00,1234.65806191,91.5346671399,752.923372035,0.0,220.879908,151.653867033,57.0312327363,0.0,48.3426,8.6886327363
 06/16  11:00:00,1267.54840185,95.2696471682,781.142040601,0.0,220.879908,151.653867033,65.7016466004,0.0,48.3426,17.3590466004
 06/16  12:00:00,1277.64477205,98.1499706931,789.171167679,0.0,220.879908,151.653867033,57.0298938511,0.0,48.3426,8.6872938511
 06/16  13:00:00,1278.596427,100.763079376,793.35758068,0.0,220.879908,145.652643033,32.8600094944,0.0,24.1713,8.68870949439
 06/16  14:00:00,1291.86443838,103.298948572,804.133826891,0.0,220.879908,145.652643033,32.8603848114,0.0,24.1713,8.6890848114
 06/16  15:00:00,1297.14812431,106.281362995,814.3190945,0.0,220.879908,137.835547516,22.1923856401,0.0,4.83426,17.3581256401
 06/16  16:00:00,1306.89775504,106.188163564,828.787202232,0.0,220.879908,133.019064,22.3291295403,0.0,4.83426,17.4948695403
 06/16  17:00:00,1219.91897963,100.691534044,827.743882157,0.0,220.879908,53.238744,22.330875387,0.0,4.83426,17.496615387
 06/16  18:00:00,1220.59760651,99.4631898553,830.157854073,0.0,220.879908,53.238744,31.1207916438,0.0,4.83426,26.2865316438
 06/16  19:00:00,1212.44866666,96.5651793733,824.868617411,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/16  20:00:00,1181.14518405,89.3827209962,791.771947068,0.0,220.879908,53.238744,13.4800612228,0.0,4.83426,8.64580122282
 06/16  21:00:00,585.835129358,3.62179047214,459.928145959,0.0,43.513341876,52.539744,13.4805409358,0.0,4.83426,8.64628093582
 06/16  22:00:00,523.330917416,3.71895736778,396.998978176,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,456.573261881,3.17850010413,330.470831028,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  24:00:00,342.654924846,1.99747908035,219.884421219,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,301.832027758,1.60456384361,179.862085539,0.0,43.513341876,52.539744,13.441771233,0.0,4.83426,8.60751123299
 06/17  02:00:00,159.327214415,0.378387236899,40.1365282916,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,241.834735069,1.13809759661,120.953964685,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.848021664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,118.807788695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,106.873096297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.777940153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,253.450508695,1.682633584,149.291440915,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,587.733692995,11.3399943625,470.72551874,0.0,43.513341876,52.539744,13.4457979712,0.0,4.83426,8.61153797123
 06/17  10:00:00,584.560018971,8.92313825248,470.149619603,0.0,43.513341876,52.539744,13.498243199,0.0,4.83426,8.663983199
 06/17  11:00:00,579.340358252,11.5383282183,461.692898172,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  12:00:00,692.656487576,11.2486169163,574.718449939,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  13:00:00,684.853982837,25.4248017403,553.439552685,0.0,43.513341876,52.539744,13.4605632247,0.0,4.83426,8.62630322466
 06/17  14:00:00,809.867349637,34.0440830603,668.578555017,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  15:00:00,726.292981472,45.6620309736,574.663822379,0.0,43.513341876,52.539744,13.4602236156,0.0,4.83426,8.62596361565
 06/17  16:00:00,826.246529006,46.5995401672,672.467447132,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,723.309400235,43.6526507129,573.715671991,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,826.730627209,50.9013966063,668.718894989,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,678.457918901,37.8788848203,534.240446904,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,751.073932347,33.4021535511,601.549974013,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,600.239119042,31.1945638335,445.691128441,0.0,43.513341876,52.539744,22.2450188877,0.0,4.83426,17.4107588877
 06/17  22:00:00,506.580231749,3.96452073663,380.078206657,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,365.582108679,2.53596282113,241.14417591,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,367.059920417,2.62793178586,243.276236482,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,232.895031776,1.14121616117,112.113867003,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,118.269012009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.253530521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.758486593,0.0,0.0,0.0,43.513341876,52.539744,13.441648699,0.0,4.83426,8.60738869904
 06/18  05:00:00,118.721156004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,106.778118049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,145.243017375,0.383595226168,43.6226095624,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,251.01836338,1.32435532915,147.228677263,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,399.504743786,13.7570784579,282.076176757,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,552.093931524,18.2580519051,428.757193873,0.0,43.513341876,52.539744,13.4996269806,0.0,4.83426,8.66536698064
 06/18  11:00:00,608.813611286,15.3517684337,486.993137333,0.0,43.513341876,52.539744,13.4632217394,0.0,4.83426,8.62896173943
 06/18  12:00:00,677.909480637,18.3278111328,553.571267274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,619.581589081,23.1003308776,491.146889727,0.0,43.513341876,52.539744,13.4645688547,0.0,4.83426,8.63030885473
 06/18  14:00:00,799.004765175,41.8562282365,650.543996261,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  15:00:00,756.670384567,40.0442819746,610.602813086,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,850.769222968,52.408562711,691.659930444,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,793.936356755,47.356404263,640.500621051,0.0,43.513341876,52.539744,13.4417394164,0.0,4.83426,8.60747941639
 06/18  18:00:00,843.726521078,52.113691303,684.934386079,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,744.461945097,40.7455031526,597.228441861,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,752.889938872,35.745762613,601.313524864,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,661.674524989,30.3142979833,507.5903763,0.0,43.513341876,52.539744,13.5500694349,0.0,4.83426,8.71580943494
 06/18  22:00:00,638.276284101,26.1373610574,488.753835913,0.0,43.513341876,52.539744,13.4417490331,0.0,4.83426,8.60748903315
 06/18  23:00:00,452.929188213,3.36537521675,326.840638316,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,430.7105627,3.16234916592,305.80298848,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,284.814942013,1.61474461838,162.984133138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,390.093507939,2.8300119925,265.876493881,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.351620342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.89207152,0.0,0.0,0.0,43.513341876,52.539744,13.4456595193,0.0,4.83426,8.6113995193
 06/19  05:00:00,118.806057383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,807.243319991,75.7130180138,615.990564312,0.0,43.513341876,53.238744,4.87158416228,0.0173241622823,4.83426,0.02
 06/19  07:00:00,995.142056069,75.9672823187,631.992555991,0.0,220.879908,53.238744,13.535777368,0.0,4.83426,8.70151736803
 06/19  08:00:00,1126.76144778,86.6168820407,659.517704575,0.0,220.879908,145.652643033,53.6126119783,0.0,36.25695,17.3556619783
 06/19  09:00:00,1166.31772956,89.4511262034,695.263210518,0.0,220.879908,145.652643033,44.9451866232,0.0,36.25695,8.68823662321
 06/19  10:00:00,1210.50904738,91.7317262252,730.91014135,0.0,220.879908,151.653867033,57.0311431915,0.0,48.3426,8.68854319146
 06/19  11:00:00,1249.97181783,94.1096233581,767.672768604,0.0,220.879908,151.653867033,57.0300503373,0.0,48.3426,8.68745033728
 06/19  12:00:00,1276.25285854,97.0920637891,791.784162749,0.0,220.879908,151.653867033,65.6983634781,0.0,48.3426,17.3557634781
 06/19  13:00:00,1276.66733205,100.035420507,795.034018256,0.0,220.879908,145.652643033,32.8799760326,0.0203386703718,24.1713,8.68833736221
 06/19  14:00:00,1292.55832873,102.540656648,808.133574976,0.0,220.879908,145.652643033,32.8599444873,0.0,24.1713,8.68864448729
 06/19  15:00:00,1300.77704177,105.420112853,820.655497633,0.0,220.879908,137.835547516,13.5418995527,0.0200968534091,4.83426,8.68754269928
 06/19  16:00:00,1321.00682049,104.543937609,846.430625429,0.0,220.879908,133.019064,31.0624665726,0.0,4.83426,26.2282065726
 06/19  17:00:00,1234.42984568,98.9174476671,845.571432565,0.0,220.879908,53.238744,22.3251924653,0.0,4.83426,17.4909324653
 06/19  18:00:00,1222.62528908,96.9842336324,835.801709391,0.0,220.879908,53.238744,22.3614382328,0.0,4.83426,17.5271782328
 06/19  19:00:00,1202.86545685,93.9230764258,818.757483776,0.0,220.879908,53.238744,13.4853904531,0.0,4.83426,8.65113045306
 06/19  20:00:00,1172.65210762,87.4910559962,786.613584257,0.0,220.879908,53.238744,13.4795984842,0.0,4.83426,8.64533848419
 06/19  21:00:00,615.450118092,3.78430060318,488.929236551,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  22:00:00,453.351101975,3.17789296047,328.305562589,0.0,43.513341876,52.539744,13.4594933615,0.0,4.83426,8.62523336146
 06/19  23:00:00,337.420334009,2.03060185372,213.831982436,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,314.140610129,1.86043116862,191.77468129,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,238.648794014,1.13792906097,117.777298046,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.396313748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.410558534,0.0,0.0,0.0,43.513341876,52.539744,13.4456727404,0.0,4.83426,8.61141274037
 06/20  04:00:00,121.134769892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,120.656291477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,815.695007763,75.6572730399,622.506129833,0.0,43.513341876,53.238744,4.86436457386,0.0101045738555,4.83426,0.02
 06/20  07:00:00,1014.93346352,75.8143941028,650.850343856,0.0,220.879908,53.238744,18.8412393468,0.0,4.83426,14.0069793468
 06/20  08:00:00,1145.31750335,86.641097605,677.052121818,0.0,220.879908,145.652643033,48.3121032399,0.0,36.25695,12.0551532399
 06/20  09:00:00,1179.26447921,89.453090696,707.403840567,0.0,220.879908,145.652643033,44.9445780274,0.0,36.25695,8.6876280274
 06/20  10:00:00,1230.20224061,92.0640411647,749.333047562,0.0,220.879908,151.653867033,57.0305081173,0.0,48.3426,8.68790811729
 06/20  11:00:00,1263.46519806,94.7466577778,778.822004803,0.0,220.879908,151.653867033,60.8350190757,0.0,48.3426,12.4924190757
 06/20  12:00:00,1285.14363504,97.990900869,797.837703625,0.0,220.879908,151.653867033,61.8917881454,0.0,48.3426,13.5491881454
 06/20  13:00:00,1290.69372486,101.098697985,806.027762794,0.0,220.879908,145.652643033,32.8589111555,0.0,24.1713,8.68761115551
 06/20  14:00:00,1303.2782776,103.837256167,815.6025886,0.0,220.879908,145.652643033,32.8591913597,0.0,24.1713,8.68789135971
 06/20  15:00:00,1304.04721774,106.617428683,821.372210128,0.0,220.879908,137.835547516,15.6536326737,0.0,4.83426,10.8193726737
 06/20  16:00:00,1322.43638266,105.952207823,845.839198767,0.0,220.879908,133.019064,28.9109032735,0.0,4.83426,24.0766432735
 06/20  17:00:00,1237.88716018,100.312573121,847.490312629,0.0,220.879908,53.238744,22.3258770962,0.0,4.83426,17.4916170962
 06/20  18:00:00,1229.88870759,98.7368175107,841.511268231,0.0,220.879908,53.238744,22.3617446256,0.0,4.83426,17.5274846256
 06/20  19:00:00,1215.26945975,95.4145503097,830.848109006,0.0,220.879908,53.238744,13.4841890122,0.0,4.83426,8.64992901216
 06/20  20:00:00,1190.70534105,88.6736397745,804.704360245,0.0,220.879908,53.238744,13.4794764791,0.0,4.83426,8.64521647909
 06/20  21:00:00,574.111249374,3.53315217223,448.606168702,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  22:00:00,506.628753946,3.54914368529,380.859372325,0.0,43.513341876,52.539744,13.459762481,0.0,4.83426,8.62550248104
 06/20  23:00:00,482.387609699,3.40438780885,355.972625872,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,499.686079227,3.49632090813,373.848101472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,206.792528673,0.761267013542,86.6669577891,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,203.154105453,0.756774473797,83.0850806981,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,249.679928278,1.13798806132,128.727054993,0.0,43.513341876,52.539744,13.4455852033,0.0,4.83426,8.61132520334
 06/21  04:00:00,118.955121275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  05:00:00,118.904286566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,835.609209652,76.0714937198,641.362072717,0.0,43.513341876,53.238744,4.86371989991,0.00945989991021,4.83426,0.02
 06/21  07:00:00,1014.16962165,75.8065833691,648.792767733,0.0,220.879908,53.238744,22.2159924414,0.0,4.83426,17.3817324414
 06/21  08:00:00,1145.79601089,86.7954106449,676.054534687,0.0,220.879908,145.652643033,44.9446563282,0.0,36.25695,8.68770632825
 06/21  09:00:00,1183.5934877,89.9303900719,710.01617655,0.0,220.879908,145.652643033,44.9449040559,0.0,36.25695,8.68795405593
 06/21  10:00:00,1229.46677993,92.2391454849,747.430441896,0.0,220.879908,151.653867033,57.0294262357,0.0,48.3426,8.68682623568
 06/21  11:00:00,1278.9172046,95.3625518535,792.542424474,0.0,220.879908,151.653867033,65.6977972347,0.0,48.3426,17.3551972347
 06/21  12:00:00,1311.21161994,99.1089373885,821.574281418,0.0,220.879908,151.653867033,57.0301638077,0.0,48.3426,8.68756380769
 06/21  13:00:00,1323.88278149,102.073348972,837.438582934,0.0,220.879908,145.652643033,32.8591242229,0.0,24.1713,8.68782422286
 06/21  14:00:00,1338.50266093,105.228095107,848.974171092,0.0,220.879908,145.652643033,32.8593809245,0.0,24.1713,8.68808092446
 06/21  15:00:00,1337.55418776,108.809314199,852.490463093,0.0,220.879908,137.835547516,22.1896368514,0.0,4.83426,17.3553768514
 06/21  16:00:00,1351.51631123,108.644171499,872.023317747,0.0,220.879908,133.019064,22.3232822422,0.0,4.83426,17.4890222422
 06/21  17:00:00,1266.28919412,105.802471976,869.794142178,0.0,220.879908,53.238744,22.3231778248,0.0,4.83426,17.4889178248
 06/21  18:00:00,1251.39088797,102.448657444,858.741617981,0.0,220.879908,53.238744,22.3588531503,0.0,4.83426,17.5245931503
 06/21  19:00:00,1155.19391772,92.4884759316,772.251090472,0.0,220.879908,53.238744,13.485326827,0.0,4.83426,8.651066827
 06/21  20:00:00,1081.42575152,84.4534070994,698.462569825,0.0,220.879908,53.238744,13.4796461102,0.0,4.83426,8.64538611025
 06/21  21:00:00,535.222477007,3.53331282172,409.221489544,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  22:00:00,460.492766128,3.25805793575,335.26498962,0.0,43.513341876,52.539744,13.4595474182,0.0,4.83426,8.62528741824
 06/21  23:00:00,366.895144081,2.29948742927,242.687752117,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,343.819372973,2.09058916302,220.874249893,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  01:00:00,199.548587795,0.756774473797,79.524958737,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,242.602409303,1.13865243392,121.706830733,0.0,43.513341876,52.539744,13.4456324843,0.0,4.83426,8.61137248428
 06/22  03:00:00,118.328117395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.835795334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,118.787434481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,794.845198524,74.965003959,603.09640122,0.0,43.513341876,53.238744,4.87461537589,0.0203553758942,4.83426,0.02
 06/22  07:00:00,973.147449945,74.9051700343,609.940288158,0.0,220.879908,53.238744,22.2157648616,0.0,4.83426,17.3815048616
 06/22  08:00:00,1102.83453154,84.3196894974,636.854805176,0.0,220.879908,145.652643033,44.944563381,0.0,36.25695,8.68761338097
 06/22  09:00:00,1134.51092015,87.2142069608,665.101866868,0.0,220.879908,145.652643033,44.9447888353,0.0,36.25695,8.68783883526
 06/22  10:00:00,1180.60775052,89.6208892255,702.445767841,0.0,220.879908,151.653867033,57.0292761051,0.0,48.3426,8.68667610511
