Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/09  19:00:00,733.68521871,44.4139631298,596.008820173,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,802.796735433,44.8679881202,654.752035557,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,680.907150223,36.4655026675,533.860220874,0.0,43.513341876,39.243024,13.4414368782,0.0,4.83426,8.6071768782
 07/09  22:00:00,729.185568351,21.8722848424,596.153666797,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,499.332787616,7.48656632168,382.021593929,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,517.995466559,3.55191971338,405.128199129,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,467.650450723,3.22042582424,355.525041293,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,441.826465533,2.83116966485,330.453256268,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,341.921030631,1.93829306668,232.42385957,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,152.329378459,0.378387236899,45.7457124824,0.0,43.513341876,39.243024,13.4452100748,0.0,4.83426,8.61095007478
 07/10  05:00:00,254.585025961,1.13841533432,146.251777302,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,793.356480221,73.5562283265,610.567118549,0.0,43.513341876,39.942024,4.86634262155,0.0120826215481,4.83426,0.02
 07/10  07:00:00,897.985660324,75.2183625133,723.185453332,0.0,43.513341876,39.942024,4.89431582609,0.0400558260915,4.83426,0.02
 07/10  08:00:00,1046.84753805,78.2729186267,744.633477984,0.0,122.71106,84.617158233,32.8295895869,0.0,24.1713,8.65828958689
 07/10  09:00:00,1095.81384396,79.4795926534,791.759225835,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  10:00:00,1136.58554637,81.1557908769,826.232427926,0.0,122.71106,88.818015033,44.8901339122,0.0,36.25695,8.63318391219
 07/10  11:00:00,1155.21884717,82.8779829896,842.029254851,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  12:00:00,1164.7807436,85.457636367,849.432361002,0.0,122.71106,88.818015033,44.8898357031,0.0,36.25695,8.6328857031
 07/10  13:00:00,1179.51312116,88.0205375554,866.061538376,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  14:00:00,1197.71155514,91.7082039191,880.653560643,0.0,122.71106,84.617158233,32.8044543148,0.0,24.1713,8.63315431479
 07/10  15:00:00,1191.71794297,94.4276908817,878.252750554,0.0,122.71106,78.0003075165,4.85918445362,0.00492445361718,4.83426,0.02
 07/10  16:00:00,1192.13325422,96.0278616452,882.236799226,0.0,122.71106,73.183824,13.4546847927,0.0,4.83426,8.62042479274
 07/10  17:00:00,1145.32829496,91.1314738322,874.374589022,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,1112.12328669,73.595931071,859.433295985,0.0,122.71106,39.942024,13.4717023685,0.0,4.83426,8.63744236849
 07/10  19:00:00,1107.86002513,73.5997525698,854.286816853,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  20:00:00,987.337389819,73.5591936395,804.395575232,0.0,43.513341876,39.942024,13.4775320339,0.0,4.83426,8.64327203391
 07/10  21:00:00,681.041579084,33.5772549021,536.640793239,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  22:00:00,628.546948508,10.2427308257,507.960098137,0.0,43.513341876,39.243024,13.4586336492,0.0,4.83426,8.62437364919
 07/10  23:00:00,508.294298855,4.91959690593,393.408223123,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,492.153061925,3.18769768504,379.992713594,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,411.516920366,2.51567518216,300.778271775,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,250.711988741,1.13927525214,142.917872475,0.0,43.513341876,39.243024,13.445211875,0.0,4.83426,8.61095187498
 07/11  03:00:00,202.248156304,0.760175736844,95.31120623,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,153.474797228,0.378387236899,44.6780989298,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,107.513792836,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,793.916682852,73.5559775862,610.674286095,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  07:00:00,891.240137155,74.1662383365,717.895559969,0.0,43.513341876,39.942024,13.4701433389,0.015433373019,4.83426,8.62044996591
 07/11  08:00:00,1027.41151583,76.5554298953,727.754699544,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  09:00:00,984.898487455,76.3451758434,687.200105735,0.0,122.71106,84.617158233,32.8044350071,0.0,24.1713,8.6331350071
 07/11  10:00:00,942.520116936,76.111050179,642.151886173,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  11:00:00,925.126769471,75.9833371683,624.061822142,0.0,122.71106,88.818015033,44.8897999577,0.0,36.25695,8.63284995775
 07/11  12:00:00,923.050331656,75.9661053633,622.744749484,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,941.997395157,76.6961569244,644.65869818,0.0,122.71106,84.617158233,32.8239109723,0.0195032490653,24.1713,8.63310772326
 07/11  14:00:00,983.873055488,77.9813152311,684.460889851,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  15:00:00,1011.63637237,79.3578869209,716.742218334,0.0,122.71106,78.0003075165,13.4670842683,0.0,4.83426,8.63282426834
 07/11  16:00:00,1036.57332844,80.6371590057,744.837968573,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,1028.82067197,80.009747166,770.942700368,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,978.549376922,73.5559775862,727.142407436,0.0,122.71106,39.942024,13.4888414881,0.0169550761887,4.83426,8.63762641194
 07/11  19:00:00,976.160777209,73.5559775862,724.668114208,0.0,122.71106,39.942024,13.4828976371,0.0,4.83426,8.64863763714
 07/11  20:00:00,850.727804121,73.5559775862,670.09611919,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  21:00:00,105.146629369,0.0,0.0,0.0,43.513341876,39.243024,13.4776374071,0.0,4.83426,8.64337740709
 07/11  22:00:00,105.139818911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,105.969372076,0.0,0.0,0.0,43.513341876,39.243024,13.4526546159,0.0,4.83426,8.61839461591
 07/11  24:00:00,105.082656771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,105.052942721,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,105.027770529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.998950369,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.516134238,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,105.463352431,0.0,0.0,0.0,43.513341876,39.243024,13.4450781252,0.0,4.83426,8.61081812518
 07/12  06:00:00,788.294606187,73.5559775862,609.158039271,0.0,43.513341876,39.942024,4.87666412466,0.0224041246607,4.83426,0.02
 07/12  07:00:00,786.462698794,73.5559775862,616.550998181,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/12  08:00:00,974.63778376,74.4881150179,678.545543082,0.0,122.71106,84.617158233,32.8288405064,0.0,24.1713,8.65754050643
 07/12  09:00:00,1033.75373201,75.3448499393,735.769147166,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,1079.36931594,76.2303965039,775.916715221,0.0,122.71106,88.818015033,44.8896402522,0.0,36.25695,8.63269025216
 07/12  11:00:00,1110.54568582,77.3610990784,804.886530787,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  12:00:00,1128.34023751,78.8121617234,821.767433525,0.0,122.71106,88.818015033,44.8898861416,0.0,36.25695,8.63293614155
 07/12  13:00:00,1136.13335088,80.5708356015,831.700749694,0.0,122.71106,84.617158233,24.2122997947,0.0209997947018,24.1713,0.02
 07/12  14:00:00,1145.02149862,82.602750712,838.410980871,0.0,122.71106,84.617158233,32.8039442023,0.0,24.1713,8.63264420229
 07/12  15:00:00,1145.25151584,84.7234644022,843.751086959,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/12  16:00:00,1151.80220787,86.4381770815,853.804835774,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/12  17:00:00,1119.9848727,85.1835962468,856.373923922,0.0,122.71106,39.942024,13.4544747457,0.0,4.83426,8.62021474566
 07/12  18:00:00,1061.32492545,73.5559775862,809.679924463,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  19:00:00,1058.00640685,73.5559775862,805.906055556,0.0,122.71106,39.942024,13.4829977695,0.0,4.83426,8.64873776948
 07/12  20:00:00,941.596295394,73.5559775862,760.304270087,0.0,43.513341876,39.942024,13.4772665652,0.0,4.83426,8.64300656519
 07/12  21:00:00,378.796175765,2.56618497798,267.786817515,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  22:00:00,433.575024787,3.10929793392,321.817782095,0.0,43.513341876,39.243024,13.458592797,0.0,4.83426,8.62433279696
 07/12  23:00:00,422.461380001,2.75413999585,310.549471447,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,267.85426494,1.37222771248,159.643272802,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,105.197960646,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,105.176555389,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,105.154959281,0.0,0.0,0.0,43.513341876,39.243024,13.4451731034,0.0,4.83426,8.61091310339
 07/13  04:00:00,105.700028565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.637759656,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,794.191153969,73.5559775862,612.485955009,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  07:00:00,846.717063128,73.9092241788,674.6403314,0.0,43.513341876,39.942024,4.86059984606,0.0063398460573,4.83426,0.02
 07/13  08:00:00,1017.89296908,76.2155443425,719.04918485,0.0,122.71106,84.617158233,32.8294742623,0.0,24.1713,8.65817426226
 07/13  09:00:00,1061.14001514,77.0514703467,761.11575949,0.0,122.71106,84.617158233,32.8042968555,0.0,24.1713,8.63299685547
 07/13  10:00:00,1104.36582923,77.9811023375,798.929728064,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  11:00:00,1128.69599573,79.2582571702,820.84265442,0.0,122.71106,88.818015033,44.889645341,0.0,36.25695,8.63269534098
 07/13  12:00:00,1140.71768487,80.8848045341,832.159662156,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  13:00:00,1151.33065285,82.6993708765,844.943978202,0.0,122.71106,84.617158233,32.825318001,0.0210847572879,24.1713,8.63293324373
 07/13  14:00:00,1157.29010061,84.5318889675,848.862991461,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/13  15:00:00,1159.00105847,86.8612977354,854.726264742,0.0,122.71106,78.0003075165,13.4668925036,0.0,4.83426,8.63263250363
 07/13  16:00:00,1156.19350893,88.5593539655,855.106146114,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,1118.28552729,86.7318970025,852.571646378,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,1069.47406204,73.564901973,817.517976432,0.0,122.71106,39.942024,13.4718729538,0.0,4.83426,8.63761295381
 07/13  19:00:00,1062.61687829,73.5763977395,809.887296714,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  20:00:00,938.572025762,73.5559775862,756.553922094,0.0,43.513341876,39.942024,13.4775594132,0.0,4.83426,8.64329941322
 07/13  21:00:00,493.539048416,6.72135407687,377.24210671,0.0,43.513341876,39.243024,13.4777595635,0.0,4.83426,8.64349956346
 07/13  22:00:00,531.213817819,5.38463991913,416.314198893,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,474.792499072,3.11066109479,362.121659526,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,443.754208571,2.94313818972,332.189916298,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  01:00:00,105.223712977,0.0,0.0,0.0,43.513341876,39.243024,13.4451769346,0.0,4.83426,8.6109169346
 07/14  02:00:00,249.040618664,1.1379668078,141.281574359,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,105.172787213,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.957045876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  05:00:00,107.506346833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,796.531018949,73.5559775862,613.886719234,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  07:00:00,852.487162632,73.89300552,680.200715681,0.0,43.513341876,39.942024,13.4612900111,0.00685729762939,4.83426,8.62017271345
 07/14  08:00:00,1026.32244476,76.5038977928,726.72800446,0.0,122.71106,84.617158233,32.828713349,0.0,24.1713,8.65741334905
 07/14  09:00:00,1074.14770704,77.7464432342,772.857151355,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  10:00:00,1117.32801428,79.2203663701,810.066649296,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,1134.72990834,80.8197989743,824.790762259,0.0,122.71106,88.818015033,44.8898691828,0.0,36.25695,8.63291918285
 07/14  12:00:00,1145.02929373,82.5523816051,834.100252894,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  13:00:00,1158.13307084,84.6607589728,849.110363354,0.0,122.71106,84.617158233,32.8247568891,0.0208480974057,24.1713,8.63260879172
 07/14  14:00:00,1176.36305327,87.1413727178,865.022513117,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  15:00:00,1181.17089147,89.683560628,873.865971948,0.0,122.71106,78.0003075165,13.4671214913,0.0,4.83426,8.6328614913
 07/14  16:00:00,1179.78667869,91.3870901718,875.360907872,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/14  17:00:00,1139.35161862,88.8987576352,871.230227917,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,1094.79442965,73.5750843747,842.631562275,0.0,122.71106,39.942024,13.4719263696,0.0,4.83426,8.63766636959
 07/14  19:00:00,1095.60513213,73.5724999295,843.332617794,0.0,122.71106,39.942024,13.4833331285,0.0,4.83426,8.64907312854
 07/14  20:00:00,979.490240333,73.5559775862,797.898734575,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  21:00:00,595.780860367,25.6702489152,460.606563943,0.0,43.513341876,39.243024,13.4776201884,0.0,4.83426,8.64336018844
 07/14  22:00:00,625.345393731,14.7161198962,500.472189498,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  23:00:00,515.026061688,3.30513645504,401.801185921,0.0,43.513341876,39.243024,13.4527173549,0.0,4.83426,8.61845735489
 07/14  24:00:00,349.375210925,2.02756737175,239.787471636,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,373.009309984,2.35459398988,262.631919152,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,408.365259361,2.40552215257,297.751558798,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,105.181521951,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.732876283,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.667664655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,150.313567679,0.381590819303,52.6752476998,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,360.040827719,2.0050307849,267.552374659,0.0,43.513341876,39.243024,13.4413686773,0.0,4.83426,8.60710867734
 07/15  08:00:00,483.071314565,9.74550587315,381.889501331,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,565.941136869,17.9073688139,456.221979065,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  10:00:00,715.16224057,16.4460562289,605.666297539,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,678.146716166,19.2494521544,565.578759279,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,802.184123666,26.5859441365,682.286775928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,817.393088892,44.1126703652,680.280488363,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,899.588643309,43.0191180647,762.856946216,0.0,43.513341876,39.243024,13.4414017909,0.0,4.83426,8.60714179091
 07/15  15:00:00,858.104268308,50.9045015347,714.166089877,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,917.226206682,49.099381879,774.377141695,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,865.023381225,53.9122441151,718.039209132,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,908.270055256,50.283863905,764.258840995,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,826.194667994,50.248071413,682.338535008,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,855.163282238,50.4656528643,701.649035677,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,747.107730647,37.2219785042,598.9625803,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,766.885934068,30.4967928439,625.390823315,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,594.35567528,8.37099481447,475.475005237,0.0,43.513341876,39.243024,13.4404687286,0.0,4.83426,8.6062087286
 07/15  24:00:00,590.688527167,7.71252234437,473.231191725,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,490.736974765,3.29227525768,378.529680147,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,449.800791791,3.01480964895,338.192302871,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,382.512546852,2.40184177337,272.126858734,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,308.315178976,1.77594371704,198.733781292,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,238.845765565,1.1382742148,130.635477991,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,96.6653448827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,431.966733553,2.80672440251,338.006297012,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,380.589866509,7.15861671125,282.988122865,0.0,43.513341876,39.243024,13.4892131599,0.0440374972409,4.83426,8.61091566271
 07/16  09:00:00,513.748264696,15.0543072782,406.880413422,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,629.122227074,19.2875677947,517.380286354,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,709.822556652,16.3111646866,600.175242414,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,819.554807634,31.5196374502,694.588848534,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,836.395695227,45.4345532165,697.807614205,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,876.236258963,44.1463009044,738.679293412,0.0,43.513341876,39.243024,13.4413927504,0.0,4.83426,8.60713275045
 07/16  15:00:00,918.010536896,56.0078153462,768.773850182,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,942.209441523,51.7072722339,797.009855029,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,959.158608384,58.318062796,807.584603408,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,936.60856728,52.1290949495,791.017549845,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,907.884760466,56.495731855,757.567443655,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,844.281413552,43.5468825908,697.862477027,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,826.010107165,51.7884928624,663.151878627,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,779.937994704,35.5140958004,633.560706247,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,711.994909684,30.3775581525,570.427790671,0.0,43.513341876,39.243024,13.4413928471,0.0,4.83426,8.60713284714
 07/16  24:00:00,626.927142173,7.87953299539,508.845007854,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,504.584752018,5.1206729514,390.392244261,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,519.180565166,3.60100649943,406.307074096,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,432.472308498,2.86359163742,321.167916134,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,392.578374833,2.47464694377,281.43943799,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,362.671788833,2.23426426317,252.10290327,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,813.146877483,73.5577842005,632.617182,0.0,43.513341876,39.942024,13.4559012233,0.0107831212842,4.83426,8.61085810202
 07/17  07:00:00,884.574092605,75.4614861461,711.808922179,0.0,43.513341876,39.942024,4.87269313313,0.0184331331299,4.83426,0.02
 07/17  08:00:00,1044.0267615,78.6314912942,743.532041664,0.0,122.71106,84.617158233,32.8290612055,0.0,24.1713,8.65776120553
 07/17  09:00:00,1078.6974161,79.9340825671,776.432705455,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  10:00:00,1113.95765516,81.5792037581,805.281625876,0.0,122.71106,88.818015033,44.8896155833,0.0,36.25695,8.63266558335
 07/17  11:00:00,1152.04770368,83.9280063406,839.482665532,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  12:00:00,1180.85566402,86.5019091766,866.262491011,0.0,122.71106,88.818015033,44.8898209401,0.0,36.25695,8.63287094014
 07/17  13:00:00,1195.1772313,89.3191779689,881.970918325,0.0,122.71106,84.617158233,24.2120786235,0.0207786234502,24.1713,0.02
 07/17  14:00:00,1218.96381708,93.066347035,901.720187453,0.0,122.71106,84.617158233,32.8038393636,0.0,24.1713,8.63253936357
 07/17  15:00:00,1221.43954022,96.0779861792,907.66988171,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/17  16:00:00,1221.27349457,97.9007613334,910.361223228,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/17  17:00:00,1182.09222765,94.8513386903,907.897645692,0.0,122.71106,39.942024,13.4545602589,0.0,4.83426,8.6203002589
 07/17  18:00:00,1130.85731886,73.618766905,879.140502739,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  19:00:00,1083.63492538,73.6136473268,831.372242873,0.0,122.71106,39.942024,13.4829909473,0.0,4.83426,8.64873094731
 07/17  20:00:00,951.951550176,73.5596712408,770.344360583,0.0,43.513341876,39.942024,13.4771668415,0.0,4.83426,8.64290684151
 07/17  21:00:00,631.838938738,32.4249006465,489.127981716,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  22:00:00,605.857522435,8.9812005778,486.655295559,0.0,43.513341876,39.243024,13.4585016768,0.0,4.83426,8.62424167677
 07/17  23:00:00,520.519975389,3.48367192609,406.994970822,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,479.097147245,3.08426854396,367.188846035,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,356.813178366,2.09350338143,247.035343063,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,300.029760837,1.61015496103,191.274680577,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,249.976401161,1.13896047105,142.1861181,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,108.034581376,0.0,0.0,0.0,43.513341876,39.243024,13.4451457254,0.0,4.83426,8.61088572537
 07/18  05:00:00,107.575800281,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,802.352208428,73.5559775862,620.147581143,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/18  07:00:00,877.761914982,74.2562171665,705.285639053,0.0,43.513341876,39.942024,4.8645024433,0.0102424433015,4.83426,0.02
 07/18  08:00:00,1051.85573695,77.354463508,751.52373407,0.0,122.71106,84.617158233,32.829088645,0.0,24.1713,8.65778864499
 07/18  09:00:00,1101.25742452,78.6143458264,798.957068558,0.0,122.71106,84.617158233,32.8039480292,0.0,24.1713,8.63264802925
 07/18  10:00:00,1139.18410147,80.0930589361,830.894954773,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  11:00:00,1162.55319213,82.0714822554,851.230271324,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  12:00:00,1175.18611677,84.2114167688,862.465451722,0.0,122.71106,88.818015033,44.8897975012,0.0,36.25695,8.63284750124
 07/18  13:00:00,1174.05012886,85.921856782,863.865776626,0.0,122.71106,84.617158233,24.2134247511,0.022124751106,24.1713,0.02
 07/18  14:00:00,1185.86943913,88.707670808,872.777485222,0.0,122.71106,84.617158233,32.8038100648,0.0,24.1713,8.63251006478
 07/18  15:00:00,1200.49944943,91.6034952114,891.059000041,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/18  16:00:00,1201.91806222,93.1343316351,896.094441829,0.0,122.71106,73.183824,13.4546632159,0.0,4.83426,8.62040321589
 07/18  17:00:00,1164.90447313,90.803047014,895.16357573,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,1126.37520366,73.5971254819,874.661203799,0.0,122.71106,39.942024,13.4714524732,0.0,4.83426,8.6371924732
 07/18  19:00:00,1114.69716372,73.5928155621,862.5927144,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  20:00:00,992.643947431,73.5587200208,811.059769418,0.0,43.513341876,39.942024,13.477163467,0.0,4.83426,8.64290346697
 07/18  21:00:00,685.758352734,32.44824988,542.954908287,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  22:00:00,601.323208488,9.05899689412,482.25168577,0.0,43.513341876,39.243024,13.4583819584,0.0,4.83426,8.62412195843
 07/18  23:00:00,499.544929448,8.10242426975,381.668470879,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  24:00:00,425.527167274,2.7308142929,314.440232964,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,326.722036807,1.85178763995,217.450183672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,341.999293186,2.01359924228,232.394190363,0.0,43.513341876,39.243024,13.4451348355,0.0,4.83426,8.61087483546
 07/19  03:00:00,105.185084719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.736567183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.659579549,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,803.165020015,73.5559775862,619.114237481,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  07:00:00,862.084576803,73.9787135881,690.052210701,0.0,43.513341876,39.942024,13.4608569414,0.00645491141007,4.83426,8.62014202996
 07/19  08:00:00,1034.79410435,76.798865967,735.390444098,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  09:00:00,1082.60913137,77.9373092,781.39102224,0.0,122.71106,84.617158233,32.8039225506,0.0,24.1713,8.63262255062
 07/19  10:00:00,1120.76276811,79.4103697896,813.665050495,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  11:00:00,1151.15730511,81.3605094416,841.086390019,0.0,122.71106,88.818015033,44.8897660215,0.0,36.25695,8.63281602155
 07/19  12:00:00,1171.6178198,83.9465294356,859.482266908,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  13:00:00,1174.29432317,85.954373966,864.28484646,0.0,122.71106,84.617158233,32.8257785017,0.0220052736231,24.1713,8.63247322809
 07/19  14:00:00,1185.94473303,87.6795591126,874.027927427,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  15:00:00,1189.85617843,90.1900644196,881.794221305,0.0,122.71106,78.0003075165,13.46692667,0.0,4.83426,8.63266666997
 07/19  16:00:00,1183.37599247,91.263106621,879.168590234,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,1150.56160021,89.3756035957,881.833031156,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,1111.80300476,73.5826876678,859.606789963,0.0,122.71106,39.942024,13.471698112,0.0,4.83426,8.63743811196
 07/19  19:00:00,1101.62469587,73.5829387596,848.785116638,0.0,122.71106,39.942024,13.4827584736,0.0,4.83426,8.64849847356
 07/19  20:00:00,984.051071591,73.5570187054,798.963244609,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  21:00:00,623.075919595,28.3851720623,484.380245465,0.0,43.513341876,39.243024,13.4766469114,0.0,4.83426,8.64238691143
 07/19  22:00:00,609.226997061,8.24060658349,490.804451907,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,493.903020736,3.30162380597,380.827308162,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,268.135448499,1.47784066013,159.744829267,0.0,43.513341876,39.243024,13.4451705714,0.0,4.83426,8.61091057136
 07/20  01:00:00,423.545098101,2.96348691785,311.865214163,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,105.151794539,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,105.138260926,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.687121066,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,105.638391614,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,799.081592849,73.5559775862,614.606466424,0.0,43.513341876,39.942024,13.445081609,0.0,4.83426,8.61082160902
 07/20  07:00:00,859.353612123,73.7701876334,687.142305502,0.0,43.513341876,39.942024,4.86076072363,0.00650072362702,4.83426,0.02
 07/20  08:00:00,1003.49687949,75.9434334706,705.267131266,0.0,122.71106,84.617158233,32.8285039063,0.0,24.1713,8.65720390631
 07/20  09:00:00,1017.82651857,76.8313915345,718.651622246,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  10:00:00,1052.56516466,78.1260534326,747.259206568,0.0,122.71106,88.818015033,44.8896517772,0.0,36.25695,8.63270177721
 07/20  11:00:00,1090.45437678,79.8627229155,781.946591457,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  12:00:00,1130.75332598,82.1250349759,820.661330637,0.0,122.71106,88.818015033,44.8893045738,0.0,36.25695,8.63235457384
 07/20  13:00:00,1084.89201826,81.6580903391,780.148854932,0.0,122.71106,84.617158233,24.2018046668,0.0105046668449,24.1713,0.02
 07/20  14:00:00,1094.44274541,83.1667066846,787.68955397,0.0,122.71106,84.617158233,32.8038417973,0.0,24.1713,8.63254179732
 07/20  15:00:00,1106.53577114,85.1304858965,803.791833531,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/20  16:00:00,1098.72438468,85.9892889244,800.204845579,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/20  17:00:00,1085.01647528,84.3411746499,821.922188218,0.0,122.71106,39.942024,13.4543840604,0.0,4.83426,8.62012406039
 07/20  18:00:00,1042.96669743,73.5559775862,791.312149028,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  19:00:00,1027.00334784,73.5559775862,774.845092905,0.0,122.71106,39.942024,13.4814897205,0.0,4.83426,8.64722972052
 07/20  20:00:00,906.471293121,73.5559775862,721.81349749,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  21:00:00,413.459788536,2.6488723006,302.181982765,0.0,43.513341876,39.243024,13.4774713118,0.0,4.83426,8.64321131181
 07/20  22:00:00,488.749385687,3.17464064424,376.645299574,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,248.057120016,1.13952864298,139.447245206,0.0,43.513341876,39.243024,13.4509938081,0.0,4.83426,8.61673380805
 07/20  24:00:00,406.002116122,2.45378993731,295.365981276,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,131.664536654,0.23310191456,25.9696922759,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,105.177688253,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,105.167599258,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.979756587,0.0,0.0,0.0,43.513341876,39.243024,13.445062582,0.0,4.83426,8.61080258203
 07/21  05:00:00,107.545164629,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,805.459446022,73.5559775862,619.495527694,0.0,43.513341876,39.942024,4.86008011343,0.00582011343484,4.83426,0.02
 07/21  07:00:00,876.033151628,73.9284147963,703.673127641,0.0,43.513341876,39.942024,4.87060808545,0.0163480854505,4.83426,0.02
 07/21  08:00:00,1026.21919266,76.3306837956,727.083556784,0.0,122.71106,84.617158233,32.8287024129,0.0,24.1713,8.6574024129
 07/21  09:00:00,1066.91875953,77.1741136222,766.51850791,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  10:00:00,1079.82125784,78.2000922128,774.244474262,0.0,122.71106,88.818015033,44.8895072421,0.0,36.25695,8.63255724206
 07/21  11:00:00,1099.95983979,80.4127358814,791.217710836,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,1135.70272366,82.3800952999,825.5942249,0.0,122.71106,88.818015033,44.8896910463,0.0,36.25695,8.63274104629
 07/21  13:00:00,1167.16577339,85.6520448153,857.332922046,0.0,122.71106,84.617158233,24.2100688862,0.0187688861636,24.1713,0.02
 07/21  14:00:00,1187.64711715,88.3593910662,874.934840472,0.0,122.71106,84.617158233,32.80368973,0.0,24.1713,8.63238972997
 07/21  15:00:00,1150.02864577,88.7560203633,844.133650786,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,1111.58691621,88.1930150302,811.935929589,0.0,122.71106,73.183824,13.4543588647,0.0,4.83426,8.62009886468
 07/21  17:00:00,1068.89120821,84.8050654513,806.10200566,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,971.686771342,73.5559775862,720.184643924,0.0,122.71106,39.942024,4.87042998195,0.016169981946,4.83426,0.02
 07/21  19:00:00,952.561019431,73.5559775862,701.337675856,0.0,122.71106,39.942024,13.4827851682,0.0,4.83426,8.64852516823
 07/21  20:00:00,857.927035756,73.5559775862,674.476709376,0.0,43.513341876,39.942024,13.4771383835,0.0,4.83426,8.64287838354
 07/21  21:00:00,308.695409119,1.5119836968,200.242144768,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  22:00:00,218.772891334,0.965055123584,111.514139195,0.0,43.513341876,39.243024,13.4584057561,0.0,4.83426,8.62414575614
 07/21  23:00:00,242.769578293,1.14015968658,134.219420595,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,105.140214495,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,105.126101437,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,105.168574715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,105.184442961,0.0,0.0,0.0,43.513341876,39.243024,13.4413039235,0.0,4.83426,8.60704392354
 07/22  04:00:00,105.743334301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.706231743,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,99.7328932927,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.5974429325,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,437.159211658,2.19109416476,343.845870562,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,522.419149596,2.81426859644,427.840676439,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,698.97866323,12.5722870901,593.436722967,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,742.258757951,17.1068395955,631.363298636,0.0,43.513341876,39.243024,13.4451196561,0.0,4.83426,8.61085965606
 07/22  12:00:00,814.830333324,19.0469951177,702.122726712,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,870.960214089,42.7172765973,734.965415235,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,896.452383909,47.6906918779,755.200159578,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,804.709409404,49.3944527357,662.207216396,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,720.810614593,40.1472179276,587.450253325,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,637.876393735,25.176824736,519.903293645,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,673.925200192,28.73927499,552.055789791,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,586.578676393,16.2597496693,477.587573859,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,477.576972204,3.59288753606,370.269357171,0.0,43.513341876,39.243024,13.4413667171,0.0,4.83426,8.60710671713
 07/22  21:00:00,490.023784294,3.61286107421,376.905520124,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,385.113729145,2.59815498073,274.442967342,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,345.227509715,2.17539399285,234.588966406,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,193.744009565,0.756774473797,86.944488604,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,243.702575377,1.13895022308,135.98951911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,105.095297053,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,105.102133106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.672354269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.622709201,0.0,0.0,0.0,43.513341876,39.243024,13.4413146855,0.0,4.83426,8.60705468547
 07/23  06:00:00,99.6485032039,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,198.571067349,0.760639867912,109.103194607,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,482.043951923,2.87272159313,387.140781209,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,425.067596133,7.14145978085,326.448600351,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,595.267468899,18.016602904,485.08074264,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,683.049995993,16.1822699296,573.340849947,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,788.075759996,20.2126118238,674.254548308,0.0,43.513341876,39.243024,13.4451452284,0.0,4.83426,8.61088522839
 07/23  13:00:00,842.928468211,40.8412517666,708.799925829,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,864.682142487,40.6001079043,730.552606642,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,857.430226736,42.6268396263,721.627793481,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,875.487031851,46.4581170383,735.570373131,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,867.994916957,51.6875234913,723.19631929,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,867.372353942,51.1749924255,722.81305873,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,796.33049946,46.0803735714,656.718833309,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,775.830986214,36.9724338355,633.272715481,0.0,43.513341876,39.243024,13.4413564978,0.0,4.83426,8.60709649782
 07/23  21:00:00,689.606031925,17.3298064096,561.431780559,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,609.505266658,8.20023087901,491.255056843,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,549.761197744,3.91214536857,435.548336705,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,468.507146192,3.09008245418,356.737256391,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,467.046497281,3.04041362609,355.364451175,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,403.921354926,2.53387246588,293.287041476,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,374.931928039,2.2476947719,264.845695236,0.0,43.513341876,39.243024,13.4451131206,0.0,4.83426,8.61085312059
 07/24  04:00:00,247.290531758,1.14136791933,138.975030837,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,105.671038016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,801.770667024,73.5582808286,616.904929904,0.0,43.513341876,39.942024,4.86373871867,0.00947871866636,4.83426,0.02
 07/24  07:00:00,881.464918327,75.1525821077,707.388439813,0.0,43.513341876,39.942024,4.87088340032,0.016623400318,4.83426,0.02
 07/24  08:00:00,1039.03661033,78.0246735316,737.421578109,0.0,122.71106,84.617158233,32.8289807582,0.0,24.1713,8.65768075821
 07/24  09:00:00,1070.70985731,79.0771484397,768.047717451,0.0,122.71106,84.617158233,32.8037074217,0.0,24.1713,8.63240742168
 07/24  10:00:00,1105.90900669,80.4335005894,797.737735612,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,1127.0489388,81.8278470107,816.311599709,0.0,122.71106,88.818015033,44.8895313644,0.0,36.25695,8.63258136438
 07/24  12:00:00,1142.45559951,83.5926785951,830.611367397,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  13:00:00,1156.68130063,85.4274101827,847.262736899,0.0,122.71106,84.617158233,31.7758841798,0.0209372978748,24.1713,7.58364688193
 07/24  14:00:00,1169.79075499,87.4072544682,858.543348525,0.0,122.71106,84.617158233,25.2391781588,0.0,24.1713,1.06787815881
 07/24  15:00:00,1175.93629221,89.7258048539,868.40453546,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/24  16:00:00,1178.32221335,91.3224504919,873.871857707,0.0,122.71106,73.183824,13.4546018374,0.0,4.83426,8.62034183741
 07/24  17:00:00,1153.73937304,89.5973596161,884.703670474,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,1123.16724203,73.5666583574,870.819627379,0.0,122.71106,39.942024,13.4716434708,0.0,4.83426,8.63738347079
 07/24  19:00:00,1113.46102375,73.5669981683,860.658490243,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  20:00:00,1003.77650533,73.5559907938,818.707000353,0.0,43.513341876,39.942024,13.4773097266,0.0,4.83426,8.64304972664
 07/24  21:00:00,620.653990522,28.307310922,482.098935261,0.0,43.513341876,39.243024,13.4773459155,0.0,4.83426,8.64308591551
 07/24  22:00:00,611.811495397,8.49245599835,493.208036045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,525.800669113,7.55261702734,408.342072585,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,425.739346947,2.58969330409,314.853977141,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,416.246159609,2.58276458381,305.40111508,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,155.647945257,0.382842085656,49.5606058795,0.0,43.513341876,39.243024,13.4450624402,0.0,4.83426,8.61080244019
 07/25  03:00:00,200.424012033,0.756774473797,93.5293838601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,107.987997186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,107.529668774,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,797.011751211,73.5559775862,610.925331128,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  07:00:00,867.16814923,74.4197068604,694.029511423,0.0,43.513341876,39.942024,13.4657582929,0.0111949247016,4.83426,8.62030336815
 07/25  08:00:00,1036.21130869,77.3894904717,735.759504025,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  09:00:00,1080.80239045,78.613649164,778.673607132,0.0,122.71106,84.617158233,32.8040160554,0.0,24.1713,8.63271605539
 07/25  10:00:00,1122.31963035,80.2214220043,814.00309457,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  11:00:00,1145.76129564,81.9609317082,834.79117399,0.0,122.71106,88.818015033,44.889303484,0.0,36.25695,8.63235348399
 07/25  12:00:00,1166.6090662,84.0321212544,854.34946553,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  13:00:00,1179.0604702,86.0400776629,868.940727481,0.0,122.71106,84.617158233,32.8250795684,0.0212543685326,24.1713,8.63252519983
 07/25  14:00:00,1193.74020957,88.3602411935,881.039807432,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,1191.8400956,90.5915552205,883.299722447,0.0,122.71106,78.0003075165,13.4669574216,0.0,4.83426,8.63269742157
 07/25  16:00:00,1192.94241448,92.3742055554,887.532913036,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,1160.8892775,90.1663098835,891.224166137,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,1130.93349957,73.5757169492,878.387256687,0.0,122.71106,39.942024,13.471429899,0.0,4.83426,8.63716989901
 07/25  19:00:00,1124.95632812,73.5749875717,872.308665019,0.0,122.71106,39.942024,13.4827083836,0.0,4.83426,8.64844838364
 07/25  20:00:00,1006.60593364,73.5565375947,821.486597457,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  21:00:00,641.405115831,30.6018416619,500.857126773,0.0,43.513341876,39.243024,13.4773751674,0.0,4.83426,8.64311516743
 07/25  22:00:00,637.780480081,8.65358264657,518.803746587,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,577.531841205,7.59476505894,459.625581506,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  24:00:00,519.596055626,3.3026812414,407.1744678,0.0,43.513341876,39.243024,13.44512581,0.0,4.83426,8.61086581003
 07/26  01:00:00,351.212864535,1.95189286007,241.668448876,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,314.435377739,1.69274533358,205.491586309,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,205.942796638,0.760347342707,98.9780048435,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,152.988768427,0.378387236899,46.3950972465,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.659870479,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,794.592383486,73.5559775862,609.991738416,0.0,43.513341876,39.942024,13.4450991813,0.0,4.83426,8.61083918132
 07/26  07:00:00,854.9069127,74.1496756873,682.20735578,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/26  08:00:00,1033.60118166,77.0135650854,733.287644837,0.0,122.71106,84.617158233,32.8283652289,0.0,24.1713,8.65706522886
 07/26  09:00:00,1088.90022547,78.107758384,787.086092187,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/26  10:00:00,1131.51711929,79.6134347989,823.793149836,0.0,122.71106,88.818015033,44.8895727448,0.0,36.25695,8.63262274481
 07/26  11:00:00,1159.36525756,81.8560899386,848.592538713,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,1181.10461071,84.4488880862,868.508838041,0.0,122.71106,88.818015033,44.8892094909,0.0,36.25695,8.63225949087
 07/26  13:00:00,1194.40300899,86.6574844292,883.621608479,0.0,122.71106,84.617158233,24.2122126909,0.02091269087,24.1713,0.02
 07/26  14:00:00,1207.73028767,89.2108052516,894.436399888,0.0,122.71106,84.617158233,32.8037290706,0.0,24.1713,8.63242907059
 07/26  15:00:00,1208.72694546,92.3144631636,899.180695167,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/26  16:00:00,1207.86407114,94.8253401993,900.710054249,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,1178.46527854,92.6963114744,906.872794311,0.0,122.71106,39.942024,13.4542926809,0.0,4.83426,8.6200326809
 07/26  18:00:00,1150.25271838,73.6091367041,898.432494624,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  19:00:00,1139.95787034,73.6054283887,887.014142392,0.0,122.71106,39.942024,13.4830025323,0.0,4.83426,8.64874253232
 07/26  20:00:00,1016.75954849,73.5625846891,831.779913562,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/26  21:00:00,669.994540946,31.0541479919,528.082551349,0.0,43.513341876,39.243024,13.4766946018,0.0,4.83426,8.64243460178
 07/26  22:00:00,556.633020122,14.3023119922,432.746324692,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  23:00:00,529.821828711,19.6170473673,400.091557034,0.0,43.513341876,39.243024,13.452686096,0.0,4.83426,8.61842609601
 07/26  24:00:00,440.665874685,3.00120690955,329.07260486,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,146.968692377,0.378387236899,40.9799896285,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,309.313038054,1.76668770799,200.261536885,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,105.168205295,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
