Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  04:00:00,105.712533626,0.0,0.0,0.0,43.513341876,39.243024,13.4451228598,0.0,4.83426,8.61086285975
 07/27  05:00:00,105.623849567,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,812.648216603,73.5559775862,630.067315103,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  07:00:00,853.274210365,73.9774434151,682.673633705,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  08:00:00,1043.25991099,76.8340084832,744.976833006,0.0,122.71106,84.617158233,32.8289098264,0.0,24.1713,8.65760982643
 07/27  09:00:00,1109.09180937,78.3318807503,808.338288305,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  10:00:00,1161.49563402,80.4693236982,853.791850341,0.0,122.71106,88.818015033,44.8895976493,0.0,36.25695,8.63264764932
 07/27  11:00:00,1185.92958335,83.2239720613,874.537120688,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  12:00:00,1201.76132772,85.8788513469,888.340990729,0.0,122.71106,88.818015033,44.8894768772,0.0,36.25695,8.63252687715
 07/27  13:00:00,1215.10547247,88.860328238,902.833409113,0.0,122.71106,84.617158233,24.2122357368,0.0209357368099,24.1713,0.02
 07/27  14:00:00,1232.47907402,92.2692816277,916.552398977,0.0,122.71106,84.617158233,32.8039972399,0.0,24.1713,8.63269723993
 07/27  15:00:00,1235.33359405,95.3518333904,922.590190596,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/27  16:00:00,1234.33092666,97.415088764,924.220656574,0.0,122.71106,73.183824,13.4544852941,0.0,4.83426,8.62022529411
 07/27  17:00:00,1193.75677609,94.2315438437,920.579058564,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,1170.45641745,73.6494959651,918.807207437,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  19:00:00,1159.16718536,73.7254328369,906.806452742,0.0,122.71106,39.942024,13.4825093183,0.0,4.83426,8.64824931833
 07/27  20:00:00,1039.05411731,73.5698895086,854.178324632,0.0,43.513341876,39.942024,13.4768604171,0.0,4.83426,8.64260041711
 07/27  21:00:00,713.93556251,32.2736735693,570.384464719,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  22:00:00,628.655879499,33.5608814726,485.100776912,0.0,43.513341876,39.243024,13.4583266159,0.0,4.83426,8.62406661595
 07/27  23:00:00,574.861036415,8.36726069398,455.64283414,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,525.978024757,6.72817700113,409.977618422,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,391.18311866,2.38810046492,280.825302211,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  02:00:00,455.376577771,3.12874127524,343.385180217,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,242.950975175,1.13837442481,135.207233098,0.0,43.513341876,39.243024,13.4433139327,0.0,4.83426,8.60905393267
 07/28  04:00:00,107.905347563,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,107.480779996,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,811.993180019,73.5559775862,628.002051175,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  07:00:00,874.447948295,74.2679054018,703.588459711,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  08:00:00,1063.15146532,77.3314502076,764.568344228,0.0,122.71106,84.617158233,32.8288525217,0.0,24.1713,8.6575525217
 07/28  09:00:00,1121.74797877,78.6732431518,820.788279602,0.0,122.71106,84.617158233,32.8039179156,0.0,24.1713,8.63261791559
 07/28  10:00:00,1171.77864634,80.6382293522,863.872768994,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  11:00:00,1201.34515334,83.261084576,889.832078275,0.0,122.71106,88.818015033,44.8892061449,0.0,36.25695,8.6322561449
 07/28  12:00:00,1221.70774236,86.3724817957,907.900054314,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  13:00:00,1230.86866054,89.4213832415,918.33692141,0.0,122.71106,84.617158233,32.8193950712,0.0156692822313,24.1713,8.63242578894
 07/28  14:00:00,1245.20915467,92.7718491288,929.172425495,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  15:00:00,1242.95052029,96.3311997889,929.831661368,0.0,122.71106,78.0003075165,13.4668559404,0.0,4.83426,8.63259594036
 07/28  16:00:00,1239.44063029,98.6069810038,929.046171547,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,1203.48241032,95.8019138219,929.272911074,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,1180.15953774,73.8386341815,928.348102783,0.0,122.71106,39.942024,13.4711483248,0.0,4.83426,8.6368883248
 07/28  19:00:00,1166.13073561,74.0152222216,913.766306466,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  20:00:00,1044.19787675,73.5912510652,859.852753758,0.0,43.513341876,39.942024,13.4773253011,0.0,4.83426,8.64306530105
 07/28  21:00:00,705.103452006,29.5131382222,564.77134196,0.0,43.513341876,39.243024,13.477322657,0.0,4.83426,8.64306265696
 07/28  22:00:00,647.072432822,33.1394935677,503.788645306,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  23:00:00,674.601806661,32.1013572004,531.284776866,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,582.589495577,6.23630002392,466.451429507,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,472.138782512,6.45866945308,357.002136471,0.0,43.513341876,39.243024,13.4413087818,0.0,4.83426,8.60704878184
 07/29  02:00:00,382.844994227,2.40954124132,272.505498324,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,267.673947695,1.47784066013,159.363469046,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,238.405676765,1.14052319093,130.141036755,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.701163064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,144.107105935,0.38105393453,43.552017303,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,170.786238182,0.756774473797,81.5749788842,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,434.46055748,3.3063311495,339.580821943,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,541.869433307,14.8207481091,435.311512251,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,540.899837847,16.4954331918,432.832375646,0.0,43.513341876,39.243024,13.4435048402,0.0,4.83426,8.60924484017
 07/29  11:00:00,759.038407087,19.0232785234,645.727042887,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,737.231220287,35.4469423961,609.177458618,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,881.538236822,43.2584534388,744.536782672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,833.879379171,52.7507803788,688.498811731,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,939.497901328,53.9234034487,791.765093286,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,878.574972034,55.6003168983,730.261565822,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,939.909166929,54.8312734919,791.22615305,0.0,43.513341876,39.243024,13.4413283,0.0,4.83426,8.60706830005
 07/29  18:00:00,848.822306585,55.4136355297,700.686288417,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,880.595885513,52.5542253531,733.572962371,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,758.901136503,43.9630603951,609.78488759,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,845.048020039,50.4702599343,682.717746621,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,704.123919553,38.6314050197,555.288949314,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,752.850728277,22.3727774636,618.373794809,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,526.840668605,8.4746491732,409.089458289,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,592.275985707,4.3308378101,477.783747039,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,518.102704621,3.52652932031,405.237017622,0.0,43.513341876,39.243024,13.4413500698,0.0,4.83426,8.60709006978
 07/30  03:00:00,415.501415847,2.59644719531,304.673885089,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,439.473475745,2.81747073007,327.547555093,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,245.489826127,1.14698376921,137.209232536,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,170.368268165,0.616556482106,69.3283206812,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  07:00:00,483.692136488,3.31087085442,388.697928337,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,516.119722949,15.4118842259,409.137531694,0.0,43.513341876,39.243024,4.98152154818,0.127261548177,4.83426,0.02
 07/30  09:00:00,545.904180121,17.1198266212,437.186203217,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,641.394892236,17.5216535681,531.559179998,0.0,43.513341876,39.243024,13.4437422834,0.0,4.83426,8.60948228337
 07/30  11:00:00,649.426284805,17.9165655899,538.322897516,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,811.029794849,29.9602906993,687.410798372,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,756.628440642,46.4467721156,617.239316537,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,863.174220757,46.123449154,723.482075943,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,783.822421331,48.9294546698,641.921501116,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,882.339372625,51.6055731974,737.112332594,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,781.530846924,53.1540049034,635.386723238,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,861.330701843,50.2286760707,717.514557521,0.0,43.513341876,39.243024,13.4413429156,0.0,4.83426,8.60708291556
 07/30  19:00:00,735.958275786,46.8907204839,595.551586967,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,793.276469737,43.6352859549,643.779456519,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,686.426039841,35.5746180111,540.121591637,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,736.132034202,28.3683874664,596.920936489,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,513.502816636,7.7185105284,395.955523707,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,587.211260482,4.33485410828,472.972117013,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,455.737586692,3.17517143213,343.917785719,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,340.417703006,2.17745196078,230.699801419,0.0,43.513341876,39.243024,13.4451328873,0.0,4.83426,8.61087288726
 07/31  03:00:00,431.306713019,2.99138476607,319.831175393,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,238.918958519,1.14160153646,130.66856393,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,105.652622909,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,798.515088742,73.5565589453,614.005224818,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  07:00:00,864.480569402,75.1054205291,690.878750405,0.0,43.513341876,39.942024,13.4645188567,0.0116043466632,4.83426,8.61865451008
 07/31  08:00:00,1034.80922471,77.995724054,733.862759581,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  09:00:00,1081.10009716,79.0976009577,778.548328031,0.0,122.71106,84.617158233,32.8037218883,0.0,24.1713,8.63242188833
 07/31  10:00:00,1127.53224478,80.8125465782,819.017950186,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,1160.58829879,83.3271922102,848.737365465,0.0,122.71106,88.818015033,44.8895466382,0.0,36.25695,8.63259663817
 07/31  12:00:00,1175.40163758,85.9111793684,861.862702303,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  13:00:00,1191.8049861,88.7008376575,879.635077381,0.0,122.71106,84.617158233,32.8240114184,0.020473885661,24.1713,8.63223753274
 07/31  14:00:00,1213.59076116,92.0458551393,897.872676195,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,1212.1434892,94.9068199179,900.080745233,0.0,122.71106,78.0003075165,13.4666702678,0.0,4.83426,8.63241026775
 07/31  16:00:00,1207.37999356,96.2519489018,898.743583595,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/31  17:00:00,1173.68869155,93.2101423122,901.665590251,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,1138.32190728,73.6244629402,886.429933042,0.0,122.71106,39.942024,13.4714196121,0.0,4.83426,8.63715961206
 07/31  19:00:00,1127.78865152,73.6197486686,874.951715171,0.0,122.71106,39.942024,13.4824342423,0.0,4.83426,8.64817424235
 07/31  20:00:00,1010.96415835,73.5579038867,825.918376268,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  21:00:00,654.47824896,32.4844614452,511.206367645,0.0,43.513341876,39.243024,13.4773750233,0.0,4.83426,8.6431150233
 07/31  22:00:00,527.592177849,8.68403854384,409.451741594,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,448.811747658,3.11908613352,336.117848448,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,480.995963193,3.1688837027,368.983317255,0.0,43.513341876,39.243024,13.4450963903,0.0,4.83426,8.61083639025
 08/01  01:00:00,336.050317565,1.90985536482,226.649935666,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,300.311514254,1.66703427858,191.502714204,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,205.045271408,0.759886776118,98.0964044607,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,154.91696857,0.378387236899,46.0741478046,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.532572777,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,798.859998724,73.5559775862,612.787533564,0.0,43.513341876,39.942024,13.4450032373,0.0,4.83426,8.61074323733
 08/01  07:00:00,882.35913463,74.1579410693,708.872069849,0.0,43.513341876,39.942024,4.86980096958,0.0155409695823,4.83426,0.02
 08/01  08:00:00,1032.88932437,76.5935726531,732.420618909,0.0,122.71106,84.617158233,32.8281349818,0.0,24.1713,8.6568349818
 08/01  09:00:00,1073.96840508,77.9543030279,771.463745969,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  10:00:00,1120.29445665,79.8529559152,811.381145867,0.0,122.71106,88.818015033,44.8893225031,0.0,36.25695,8.6323725031
 08/01  11:00:00,1143.82314416,81.9000679523,832.262001181,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,1164.96851552,84.4141372952,851.725219231,0.0,122.71106,88.818015033,44.8894985676,0.0,36.25695,8.63254856758
 08/01  13:00:00,1193.86515149,87.0926067804,881.982877969,0.0,122.71106,84.617158233,24.2104165999,0.0191165999249,24.1713,0.02
 08/01  14:00:00,1209.06141204,89.9678515244,894.289402457,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,1211.30376365,92.6579549754,900.710334434,0.0,122.71106,78.0003075165,13.4670167213,0.0,4.83426,8.63275672132
 08/01  16:00:00,1187.45361718,93.0263443219,881.478124447,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,1130.05552937,88.2004301075,862.654182846,0.0,122.71106,39.942024,13.4543840161,0.0,4.83426,8.62012401613
 08/01  18:00:00,1089.14270167,73.5666018872,836.968438371,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  19:00:00,979.548513339,73.5574422207,727.249560903,0.0,122.71106,39.942024,13.4827846032,0.0,4.83426,8.64852460324
 08/01  20:00:00,808.044904722,73.5559775862,623.637732199,0.0,43.513341876,39.942024,4.87324827876,0.0189882787637,4.83426,0.02
 08/01  21:00:00,458.350316757,2.72392299906,347.226763258,0.0,43.513341876,39.243024,13.4773545371,0.0,4.83426,8.64309453711
 08/01  22:00:00,333.894954271,1.78617751969,224.650908131,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,403.840272417,2.58134392645,292.029478924,0.0,43.513341876,39.243024,13.4526989682,0.0,4.83426,8.6184389682
 08/01  24:00:00,208.711342831,0.760170187144,101.724848179,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,154.019509017,0.378387236899,47.9695705059,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,105.17542358,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,105.161104219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.720943912,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.66694026,0.0,0.0,0.0,43.513341876,39.243024,13.4450789288,0.0,4.83426,8.61081892883
 08/02  06:00:00,787.737781774,73.5559775862,601.65206891,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  07:00:00,864.146383173,74.2120501979,690.334802378,0.0,43.513341876,39.942024,4.86542710953,0.0111671095325,4.83426,0.02
 08/02  08:00:00,1012.45494694,76.8032017223,711.823414128,0.0,122.71106,84.617158233,32.8287670949,0.0,24.1713,8.65746709489
 08/02  09:00:00,1043.38744343,77.4380859335,741.68362578,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  10:00:00,1109.50532936,79.1086523165,801.221802953,0.0,122.71106,88.818015033,44.8896641823,0.0,36.25695,8.6327141823
 08/02  11:00:00,1155.8002215,81.6675732526,843.844399992,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,1188.88311911,84.8601085697,874.612930178,0.0,122.71106,88.818015033,44.8893092836,0.0,36.25695,8.63235928361
 08/02  13:00:00,1176.24964853,86.5928056947,864.178414448,0.0,122.71106,84.617158233,24.2008556376,0.00955563756459,24.1713,0.02
 08/02  14:00:00,1169.45083659,88.6462444192,855.123606929,0.0,122.71106,84.617158233,32.8038383597,0.0,24.1713,8.63253835967
 08/02  15:00:00,1175.74439438,91.5031332011,865.11163225,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/02  16:00:00,1168.51383829,91.5159755387,863.470534879,0.0,122.71106,73.183824,13.4543141613,0.0,4.83426,8.62005416132
 08/02  17:00:00,1069.12176604,84.1766662669,806.312907235,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,894.937751711,73.5559775862,643.430584089,0.0,122.71106,39.942024,4.88033571286,0.0260757128563,4.83426,0.02
 08/02  19:00:00,856.678838547,73.5559775862,604.198299359,0.0,122.71106,39.942024,13.4828320967,0.0,4.83426,8.64857209665
 08/02  20:00:00,782.855779691,73.5559775862,597.761340254,0.0,43.513341876,39.942024,13.4767392121,0.0,4.83426,8.64247921215
 08/02  21:00:00,168.65602529,0.382084549179,62.2029736251,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  22:00:00,215.813200775,0.756774473797,108.904835512,0.0,43.513341876,39.243024,13.4583852515,0.0,4.83426,8.62412525148
 08/02  23:00:00,106.011029901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,275.833924656,1.13893023167,167.920566351,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,105.15321986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,105.133131029,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,105.128950893,0.0,0.0,0.0,43.513341876,39.243024,13.444992063,0.0,4.83426,8.61073206296
 08/03  04:00:00,105.690508446,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.638635778,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,780.09233882,73.5559775862,593.578214844,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  07:00:00,858.223939753,73.7582487401,684.362816063,0.0,43.513341876,39.942024,4.86059026938,0.00633026937648,4.83426,0.02
 08/03  08:00:00,1024.891502,76.354890247,724.055599926,0.0,122.71106,84.617158233,32.8290062886,0.0,24.1713,8.65770628863
 08/03  09:00:00,1044.95702034,77.0284467415,743.235676424,0.0,122.71106,84.617158233,32.8038441333,0.0,24.1713,8.63254413329
 08/03  10:00:00,1084.7092815,78.0935416285,777.261736385,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  11:00:00,1104.64608543,79.996094048,794.507694662,0.0,122.71106,88.818015033,44.8896793282,0.0,36.25695,8.63272932824
 08/03  12:00:00,1116.54076592,81.3435368059,806.075092555,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  13:00:00,1124.67317893,82.4710416405,817.153931151,0.0,122.71106,84.617158233,32.8243589665,0.0206808219261,24.1713,8.63237814452
 08/03  14:00:00,1133.3535144,84.0766238267,824.170722444,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  15:00:00,1148.57898667,86.7314603781,842.983491909,0.0,122.71106,78.0003075165,13.466821149,0.0,4.83426,8.632561149
 08/03  16:00:00,1157.29706322,88.1072514003,855.336912927,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,1072.94128097,83.7011837096,810.629541245,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,991.264408187,73.5559775862,740.247118191,0.0,122.71106,39.942024,13.4872768276,0.0166257160104,4.83426,8.63639111159
 08/03  19:00:00,999.100079815,73.5559775862,746.635534268,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  20:00:00,886.774240119,73.5559775862,701.781535198,0.0,43.513341876,39.942024,13.4773287782,0.0,4.83426,8.64306877818
 08/03  21:00:00,340.612331326,1.63596312336,231.373678677,0.0,43.513341876,39.243024,13.4769294105,0.0,4.83426,8.64266941052
 08/03  22:00:00,205.935968798,0.82302100547,98.9464215404,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,253.659917322,1.14019077355,145.035511141,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  24:00:00,105.157131285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,105.135120249,0.0,0.0,0.0,43.513341876,39.243024,13.4451096224,0.0,4.83426,8.61084962239
 08/04  02:00:00,105.141811792,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,105.157000947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,108.005233975,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.519405225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,788.997067474,73.5559775862,599.300086572,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  07:00:00,866.927639175,73.8401339773,693.29339823,0.0,43.513341876,39.942024,13.4546168338,0.0,4.83426,8.62035683383
 08/04  08:00:00,1069.54186454,76.8319987068,768.326925131,0.0,122.71106,84.617158233,32.8282519828,0.0,24.1713,8.65695198276
 08/04  09:00:00,1121.81741166,78.4359368093,818.698156745,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  10:00:00,1132.20538817,79.7975246065,824.022161302,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  11:00:00,1146.24743499,82.0818861795,835.361648492,0.0,122.71106,88.818015033,44.8895458208,0.0,36.25695,8.63259582083
 08/04  12:00:00,1181.54692497,84.8231834256,868.563417948,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,1203.32061005,87.7659947869,891.561553086,0.0,122.71106,84.617158233,32.8244149141,0.0203315211249,24.1713,8.63278339295
 08/04  14:00:00,1204.69252878,90.0249610962,890.502284041,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  15:00:00,1191.89892622,90.2660879192,883.960528469,0.0,122.71106,78.0003075165,13.4669864457,0.0,4.83426,8.63272644569
 08/04  16:00:00,1203.78699869,92.4460236452,898.423740327,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/04  17:00:00,1172.22085399,90.7814313445,901.682125888,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,1135.10297337,73.6180823638,882.219232426,0.0,122.71106,39.942024,13.4717205434,0.0,4.83426,8.63746054335
 08/04  19:00:00,1123.54560526,73.6382503644,870.726604714,0.0,122.71106,39.942024,13.4827802124,0.0,4.83426,8.64852021235
 08/04  20:00:00,986.847135855,73.5567700026,798.933480634,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  21:00:00,612.841767934,24.0174747587,478.921632807,0.0,43.513341876,39.243024,13.4774019304,0.0,4.83426,8.64314193041
 08/04  22:00:00,612.393632592,13.707786527,488.525901811,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,560.188625682,3.66199654342,446.203833992,0.0,43.513341876,39.243024,13.4527275279,0.0,4.83426,8.61846752794
 08/04  24:00:00,518.660922325,3.22541584976,406.333117028,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,320.156748404,1.61376222621,211.253385147,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,427.750759888,2.58150504647,316.774193689,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,105.181300022,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.732648852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.655594292,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,102.645304775,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,252.526888889,1.14065087094,162.129442013,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,471.296373691,6.42016883248,372.932569267,0.0,43.513341876,39.243024,13.4402822096,0.0,4.83426,8.60602220964
 08/05  09:00:00,597.57185963,18.457896518,486.490677704,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  10:00:00,526.530090823,15.4653418305,418.948037387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,720.014750909,19.9991042153,605.503874442,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,699.025063316,38.1930315054,567.808388708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,855.778609079,44.9639977783,716.616236568,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  14:00:00,734.610168585,50.4980828421,591.281890999,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,879.117888187,54.4892578699,730.539451379,0.0,43.513341876,39.243024,13.4413253074,0.0,4.83426,8.60706530745
 08/05  16:00:00,747.830759907,55.8877912229,599.186639438,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,879.109996446,58.4656935412,726.638920672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,729.160970215,56.0029339711,580.460611686,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,839.780853272,55.1943310379,690.005270589,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,691.233558494,47.1469330677,535.965703024,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,799.242386248,51.2826091011,635.968304256,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,636.54601261,34.5177422928,491.823993008,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,693.809107978,15.799902051,566.006239966,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,540.29900285,5.60039608102,424.912797281,0.0,43.513341876,39.243024,13.4413623227,0.0,4.83426,8.60710232275
 08/06  01:00:00,562.556886008,6.89234863065,446.143921031,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,576.20439356,3.69270148657,462.845018426,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,469.921357266,2.90908075675,358.301006106,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,375.148522956,2.16119030724,264.543933549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,418.051653876,2.55613451194,306.610709139,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,102.697822571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,546.279691357,5.37372582324,448.711718471,0.0,43.513341876,39.243024,4.91147816972,0.0572181697245,4.83426,0.02
 08/06  08:00:00,538.451856484,18.4318939102,428.35212098,0.0,43.513341876,39.243024,13.4451496731,0.0,4.83426,8.61088967309
 08/06  09:00:00,623.995475296,15.6965756263,516.292977109,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,769.721829979,19.8220321523,656.663563056,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,743.849011712,25.5604279107,624.652334309,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,909.107444122,48.6825773417,766.642923983,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,806.326600566,45.8523924586,667.37456665,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,940.846247631,57.8960913586,789.187349198,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,846.29565117,54.1049828938,699.034784109,0.0,43.513341876,39.243024,13.4413799613,0.0,4.83426,8.60711996129
 08/06  16:00:00,949.353597645,61.0059515574,794.57968939,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,836.11654093,54.8939442215,688.118039451,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,931.343651077,61.1284322473,776.529869324,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,801.407295452,52.9188477115,654.818970358,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,884.270253127,56.6691218245,718.502773805,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,733.849920887,43.099909141,579.678975847,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,822.969160763,49.426179376,662.216425704,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,721.137449547,40.4473909663,569.299277268,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,771.361727444,30.650698138,629.550390166,0.0,43.513341876,39.243024,13.4413698004,0.0,4.83426,8.60710980037
 08/07  01:00:00,599.855072056,14.0953617138,475.904262855,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,617.246626743,9.26090025768,497.831180339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,444.106402788,2.97891836505,332.589061378,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,473.454653596,3.19982174093,360.828225991,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,452.123775317,2.94467264421,340.001201108,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,842.523127098,73.5559775862,655.419286047,0.0,43.513341876,39.942024,13.4450120868,0.0,4.83426,8.61075208681
 08/07  07:00:00,928.05190678,76.3774102992,753.28587613,0.0,43.513341876,39.942024,4.87352005622,0.0192600562192,4.83426,0.02
 08/07  08:00:00,1078.14031028,79.8113588501,775.284831747,0.0,122.71106,84.617158233,32.8285717167,0.0,24.1713,8.65727171665
 08/07  09:00:00,1118.49308613,81.8703052624,812.631157066,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,1166.72744936,84.8357091442,853.076047848,0.0,122.71106,88.818015033,44.8896734582,0.0,36.25695,8.63272345822
 08/07  11:00:00,1205.79208462,88.555823887,887.272934026,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  12:00:00,1231.26590594,92.3665741782,909.598746599,0.0,122.71106,88.818015033,44.8893430997,0.0,36.25695,8.6323930997
 08/07  13:00:00,1253.9945459,96.2576688003,932.887988508,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  14:00:00,1266.71398001,100.488087308,941.295566152,0.0,122.71106,84.617158233,32.8038968852,0.0,24.1713,8.63259688518
 08/07  15:00:00,1256.95722452,103.672262788,934.578293605,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/07  16:00:00,1248.65524078,106.132788689,928.564246783,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,1215.0288422,102.808661965,931.758203314,0.0,122.71106,39.942024,13.4544191864,0.0,4.83426,8.62015918643
 08/07  18:00:00,1212.31153138,73.984693217,959.049830741,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  19:00:00,1185.66458221,74.1504523149,931.624821558,0.0,122.71106,39.942024,13.4824594678,0.0,4.83426,8.64819946779
 08/07  20:00:00,1086.08433962,73.5982574727,897.585868945,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/07  21:00:00,750.842641651,34.4640064063,604.802450107,0.0,43.513341876,39.243024,13.4775901985,0.0,4.83426,8.64333019851
 08/07  22:00:00,683.217441486,42.005991727,530.900577547,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,770.333418976,35.2169873906,622.958013745,0.0,43.513341876,39.243024,13.4527633111,0.0,4.83426,8.61850331114
 08/07  24:00:00,595.78327283,26.2116125616,459.755291674,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,525.23241814,6.25675699327,409.540725417,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,519.283153963,5.00321958125,405.154239702,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,488.732234581,3.18891224518,376.623398885,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,385.244738986,2.34708945272,272.027615268,0.0,43.513341876,39.243024,13.4451892962,0.0,4.83426,8.6109292962
 08/08  05:00:00,362.082884332,2.23391731341,249.640711493,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,832.608536258,73.5559775862,645.280962248,0.0,43.513341876,39.942024,4.86492065113,0.0106606511307,4.83426,0.02
 08/08  07:00:00,917.86599142,74.9544936173,745.325420484,0.0,43.513341876,39.942024,4.87400993061,0.019749930613,4.83426,0.02
 08/08  08:00:00,1087.9719168,78.2993442914,787.574185066,0.0,122.71106,84.617158233,32.8290193205,0.0,24.1713,8.65771932054
 08/08  09:00:00,1130.06606144,80.244079351,826.97472389,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  10:00:00,1171.01502731,83.1690187063,859.911060932,0.0,122.71106,88.818015033,44.8897669396,0.0,36.25695,8.63281693964
 08/08  11:00:00,1215.08405781,87.5001142107,898.431262212,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  12:00:00,1253.29550421,92.5024513851,932.392504879,0.0,122.71106,88.818015033,44.8894190901,0.0,36.25695,8.63246909008
 08/08  13:00:00,1272.28901055,97.1381746375,950.861883718,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  14:00:00,1277.64877647,101.486291229,951.477759985,0.0,122.71106,84.617158233,32.8039805828,0.0,24.1713,8.6326805828
 08/08  15:00:00,1269.96751263,105.209006154,946.373904538,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/08  16:00:00,1255.11528898,106.718127005,934.996937116,0.0,122.71106,73.183824,13.4546191014,0.0,4.83426,8.62035910139
 08/08  17:00:00,1221.71372021,102.654906396,939.069272689,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  18:00:00,1212.20664607,73.8149054732,959.528080212,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  19:00:00,1176.13404294,73.9434311354,922.949308053,0.0,122.71106,39.942024,13.4831801276,0.0,4.83426,8.6489201276
 08/08  20:00:00,1063.83266865,73.5891392018,875.555994183,0.0,43.513341876,39.942024,13.4775363842,0.0,4.83426,8.64327638421
 08/08  21:00:00,726.144278103,33.4135606776,581.724638029,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  22:00:00,678.329478189,40.353627487,527.572293919,0.0,43.513341876,39.243024,13.4585166005,0.0,4.83426,8.6242566005
 08/08  23:00:00,759.618453901,31.7027351077,615.779188038,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,597.230908832,26.2115886576,461.163632398,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,552.474451892,8.03949514371,434.825079908,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,555.248930013,4.37154874887,441.498462835,0.0,43.513341876,39.243024,13.4451536203,0.0,4.83426,8.61089362028
 08/09  03:00:00,523.642810973,6.50080706127,408.10260409,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,457.797562569,2.825215612,345.809349099,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,405.780312702,2.4048558319,294.714823119,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,840.86587412,73.5559775862,652.756049817,0.0,43.513341876,39.942024,4.86487851965,0.0106185196472,4.83426,0.02
 08/09  07:00:00,941.162525768,75.7873069955,765.998524863,0.0,43.513341876,39.942024,13.4921660981,0.0377243362216,4.83426,8.62018176187
 08/09  08:00:00,1098.48182292,79.0546832199,795.256294264,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  09:00:00,1129.56670446,80.6447334924,824.334445003,0.0,122.71106,84.617158233,32.8042434379,0.0,24.1713,8.63294343792
 08/09  10:00:00,1170.31800798,82.9895869314,858.081828567,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  11:00:00,1198.68201402,86.3771620741,881.977136231,0.0,122.71106,88.818015033,44.8895770122,0.0,36.25695,8.63262701222
 08/09  12:00:00,1219.0006501,90.4218192633,898.76305343,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  13:00:00,1230.92699544,94.594800548,910.757240017,0.0,122.71106,84.617158233,32.804147482,0.0,24.1713,8.63284748205
 08/09  14:00:00,1226.44680546,97.6961420979,903.145817949,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  15:00:00,1225.15335285,100.885172318,905.127959245,0.0,122.71106,78.0003075165,13.4667900021,0.0,4.83426,8.6325300021
 08/09  16:00:00,1234.22789208,102.724741033,917.413240469,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,1205.62926518,98.4650924242,927.367580146,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,1181.74674916,73.7955136123,929.72371352,0.0,122.71106,39.942024,13.4715937027,0.0,4.83426,8.63733370271
 08/09  19:00:00,1152.73864728,73.8300215549,900.273551786,0.0,122.71106,39.942024,13.4827220631,0.0,4.83426,8.64846206312
 08/09  20:00:00,1034.68097414,73.574120608,847.588093414,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/09  21:00:00,700.7393609,28.5525963283,561.047762965,0.0,43.513341876,39.243024,13.4776707106,0.0,4.83426,8.64341071064
 08/09  22:00:00,595.10383695,30.6163900693,454.901885246,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,537.405553659,7.1837876015,419.945460581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,489.991856918,8.33856015854,372.749389364,0.0,43.513341876,39.243024,13.4451871359,0.0,4.83426,8.61092713595
 08/10  01:00:00,434.281699225,3.06731038726,322.709046179,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,246.059070617,1.41577973358,137.969004858,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,228.596320972,1.14181664677,120.969566662,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.683049513,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.59004385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  06:00:00,805.705357046,73.5559775862,620.463179625,0.0,43.513341876,39.942024,13.4591240175,0.0139494395852,4.83426,8.61091457788
 08/10  07:00:00,829.918912408,73.75617205,659.659328742,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  08:00:00,1049.34693532,76.544169103,751.322625033,0.0,122.71106,84.617158233,32.8287470579,0.0,24.1713,8.65744705794
 08/10  09:00:00,1114.3172145,78.0505449793,814.001193002,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,1147.50120315,79.7980979346,840.870098408,0.0,122.71106,88.818015033,44.8897721913,0.0,36.25695,8.6328221913
 08/10  11:00:00,1169.42123593,82.5366816743,858.752284617,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  12:00:00,1196.11580938,86.060760795,882.37154405,0.0,122.71106,88.818015033,44.889462807,0.0,36.25695,8.63251280697
 08/10  13:00:00,1213.05172618,89.2579246455,900.075282224,0.0,122.71106,84.617158233,24.2122399923,0.0209399923195,24.1713,0.02
 08/10  14:00:00,1215.70284969,92.30623399,899.778020521,0.0,122.71106,84.617158233,32.8040395107,0.0,24.1713,8.63273951067
 08/10  15:00:00,1219.81801751,94.9025731714,907.915518932,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/10  16:00:00,1219.96781451,96.3025908254,911.238883229,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,1176.71528243,92.6185965439,905.239464571,0.0,122.71106,39.942024,13.4545341764,0.0,4.83426,8.62027417645
 08/10  18:00:00,1144.71570986,73.6007536884,892.787844085,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/10  19:00:00,1132.30759643,73.5857836892,879.452190947,0.0,122.71106,39.942024,13.4827396718,0.0,4.83426,8.64847967176
 08/10  20:00:00,1013.45514684,73.557519411,825.417726054,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  21:00:00,636.998315533,32.0417194456,494.636120263,0.0,43.513341876,39.243024,13.4776815908,0.0,4.83426,8.64342159079
 08/10  22:00:00,622.569289237,8.64277947536,503.642911284,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,494.856337515,3.32206720873,381.721608333,0.0,43.513341876,39.243024,13.4527878054,0.0,4.83426,8.61852780537
 08/10  24:00:00,269.137661985,1.47784066013,160.749394022,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,406.676769323,2.82432947086,295.295818768,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,105.163394928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,105.121875164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.83662901,0.0,0.0,0.0,43.513341876,39.243024,13.4451278412,0.0,4.83426,8.61086784119
 08/11  05:00:00,107.412325395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,803.203805755,73.5559775862,615.707747208,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  07:00:00,829.259729428,73.719124684,657.837922384,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  08:00:00,998.9148034,76.1475438448,700.307602689,0.0,122.71106,84.617158233,32.829395123,0.0,24.1713,8.65809512297
 08/11  09:00:00,1038.39404831,76.888614514,738.367727211,0.0,122.71106,84.617158233,32.8038548259,0.0,24.1713,8.63255482593
 08/11  10:00:00,1113.32596859,78.3543268807,806.656557793,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  11:00:00,1160.96027707,81.2797116823,849.860261527,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  12:00:00,1189.44821739,84.4444962824,875.77091286,0.0,122.71106,88.818015033,44.8897415977,0.0,36.25695,8.63279159768
 08/11  13:00:00,1219.22797656,88.3524859369,905.976854128,0.0,122.71106,84.617158233,24.2110248283,0.0197248282941,24.1713,0.02
 08/11  14:00:00,1241.11479282,92.1901169881,924.39288577,0.0,122.71106,84.617158233,32.8043290292,0.0,24.1713,8.6330290292
 08/11  15:00:00,1242.17147154,95.7196604778,928.670546741,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/11  16:00:00,1213.99042301,96.126284764,904.518031657,0.0,122.71106,73.183824,13.4545985677,0.0,4.83426,8.62033856772
 08/11  17:00:00,1075.35191743,86.4779019628,808.733766214,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  18:00:00,904.274705849,73.5573662186,651.333986113,0.0,122.71106,39.942024,13.4861885993,0.014676600813,4.83426,8.63725199854
 08/11  19:00:00,900.926632728,73.5559775862,647.503063446,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  20:00:00,818.833704573,73.5559775862,630.099093607,0.0,43.513341876,39.942024,13.4772866018,0.0,4.83426,8.6430266018
 08/11  21:00:00,435.155425907,2.2066133928,324.905009376,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  22:00:00,348.27859939,1.86431026569,238.858205073,0.0,43.513341876,39.243024,13.4584391352,0.0,4.83426,8.62417913523
 08/11  23:00:00,445.521864623,2.61628453382,333.41073675,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,212.539968746,0.76276054333,105.509018157,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,155.905102822,0.378387236899,49.8385495991,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,105.175147349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,105.170491871,0.0,0.0,0.0,43.513341876,39.243024,13.441360087,0.0,4.83426,8.60710008702
 08/12  04:00:00,105.743386575,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.702972402,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,102.720484555,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,276.144017622,1.13753406966,185.576019387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,455.889019781,3.6269664734,360.680741887,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,550.788510144,13.3976014077,445.391307548,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,684.885577415,15.3931528295,575.941424396,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,715.726817969,18.6209243293,603.353767621,0.0,43.513341876,39.243024,13.4452234864,0.0,4.83426,8.61096348643
 08/12  12:00:00,804.342564075,16.6873536579,693.682170005,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  13:00:00,815.75436027,37.8286995708,684.646886125,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,887.781933837,36.0655089201,757.719689086,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,883.742723926,54.3396383176,736.202910162,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,925.664477793,47.211223166,784.50156701,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,898.274892607,55.4621716944,749.695992903,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,907.953937576,46.5383468471,767.633269125,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,819.741451102,47.2481958785,678.877250768,0.0,43.513341876,39.243024,13.4414176974,0.0,4.83426,8.60715769743
 08/12  20:00:00,862.216717055,45.4142652033,707.712595496,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,757.562445773,38.464541214,608.187118458,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,782.451991493,25.5983762846,645.61570969,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,639.259674539,21.0684285791,507.4545055,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,610.875306243,8.57016502622,492.366366208,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,542.567614051,3.48686498225,429.753936521,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,533.339739673,3.35163089282,420.688759769,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,479.309293176,2.88912504315,367.593563862,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,396.912662632,2.27998570509,285.990941531,0.0,43.513341876,39.243024,13.4414214334,0.0,4.83426,8.6071614334
 08/13  05:00:00,337.875130035,1.74819125947,228.098171856,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,381.797220903,2.05373697323,274.22486425,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,371.903854608,2.02172301866,279.487285708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,471.956791904,14.1766938154,366.657955681,0.0,43.513341876,39.243024,4.88736843397,0.0331084339682,4.83426,0.02
 08/13  09:00:00,662.41856221,17.4815724979,552.230648618,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,673.938598408,17.6977527223,563.671592018,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,789.701926788,18.5516819436,676.672631108,0.0,43.513341876,39.243024,13.443469065,0.0,4.83426,8.60920906504
