Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  12:00:00,748.752648451,35.8999980876,619.622354385,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,867.58701935,41.3830667258,732.33262803,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,780.135613289,45.1216770191,641.892950366,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,908.279227049,56.1880019802,758.328002194,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,799.972086054,49.242408643,657.644050092,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,910.954897492,59.5999487651,757.628291893,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  18:00:00,778.93489115,47.720609283,638.183039131,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,872.934821529,56.4692892988,722.174386184,0.0,43.513341876,39.243024,13.4414224343,0.0,4.83426,8.60716243426
 08/13  20:00:00,728.057146101,39.5862379258,580.114489228,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,801.139071593,45.7616521312,643.86949846,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,663.927710972,26.872826682,526.738701035,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,671.534203969,8.72155181342,551.477790491,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,507.762736657,6.70765023492,392.070709688,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,598.363499546,4.05984218988,484.465379119,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,503.491134651,3.24401420136,391.252934802,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,431.544813578,2.64509639365,320.564319147,0.0,43.513341876,39.243024,13.4452442348,0.0,4.83426,8.61098423478
 08/14  04:00:00,464.194044912,2.81347245681,352.100299814,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,376.368967559,2.08797823981,265.884422667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,801.220893143,73.5559775862,612.318616963,0.0,43.513341876,39.942024,4.86591156383,0.0116515638325,4.83426,0.02
 08/14  07:00:00,914.833408972,75.4754425779,739.224752436,0.0,43.513341876,39.942024,4.88730927981,0.0330492798124,4.83426,0.02
 08/14  08:00:00,1069.97692617,78.4712552037,766.944028621,0.0,122.71106,84.617158233,32.8297759056,0.0,24.1713,8.65847590564
 08/14  09:00:00,1103.32850718,80.0060267842,798.53121432,0.0,122.71106,84.617158233,32.804182675,0.0,24.1713,8.63288267497
 08/14  10:00:00,1127.41284762,82.2991630853,816.067795423,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,1148.13326687,84.9416819681,833.279771756,0.0,122.71106,88.818015033,44.8901028833,0.0,36.25695,8.63315288332
 08/14  12:00:00,1173.75779051,88.4531793611,855.830529806,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  13:00:00,1188.55007896,92.0535740205,870.824706163,0.0,122.71106,84.617158233,32.8041787374,0.0,24.1713,8.63287873736
 08/14  14:00:00,1200.41177533,95.5111258251,879.352841732,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/14  15:00:00,1207.81015086,98.9157748401,890.256193337,0.0,122.71106,78.0003075165,13.4674065196,0.0,4.83426,8.63314651962
 08/14  16:00:00,1205.75542255,100.343889903,891.648569407,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,1156.80472854,95.6417840807,880.502519421,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,1135.12180359,73.6280477236,881.653106002,0.0,122.71106,39.942024,13.471726421,0.0,4.83426,8.63746642105
 08/14  19:00:00,1127.71639949,73.6044351379,874.08503099,0.0,122.71106,39.942024,13.4829733191,0.0,4.83426,8.64871331911
 08/14  20:00:00,1009.37625529,73.557855414,821.749624585,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  21:00:00,660.305622915,33.5062311254,516.272402666,0.0,43.513341876,39.243024,13.4779291954,0.0,4.83426,8.64366919541
 08/14  22:00:00,678.359186662,22.2522854096,545.690826258,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,552.479210284,13.2426566785,429.020939644,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,520.043354935,4.95351018244,405.969040932,0.0,43.513341876,39.243024,13.445211166,0.0,4.83426,8.61095116602
 08/15  01:00:00,439.533506035,2.65581012879,328.46502145,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,421.058487521,2.43454242636,310.360479143,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,286.456124833,1.38832864025,178.07897527,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,264.965980609,1.13813134352,154.208006178,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  05:00:00,107.619616705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,794.073862479,73.5559775862,604.107176619,0.0,43.513341876,39.942024,13.4515945048,0.00648555373311,4.83426,8.61084895103
 08/15  07:00:00,905.268539639,74.6795984491,730.706286042,0.0,43.513341876,39.942024,4.88491636505,0.0306563650495,4.83426,0.02
 08/15  08:00:00,1072.81111137,77.6383702834,770.906717302,0.0,122.71106,84.617158233,32.8293081434,0.0,24.1713,8.65800814342
 08/15  09:00:00,1106.90983077,78.8183294387,803.90463503,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  10:00:00,1138.03156695,80.7404643584,828.860419482,0.0,122.71106,88.818015033,44.8901713868,0.0,36.25695,8.6332213868
 08/15  11:00:00,1153.13885098,83.4960617412,840.543318454,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  12:00:00,1175.55030436,86.7573136781,860.324637403,0.0,122.71106,88.818015033,44.8899070196,0.0,36.25695,8.63295701959
 08/15  13:00:00,1198.82047542,89.9188376268,884.607285328,0.0,122.71106,84.617158233,24.2118105843,0.0205105842837,24.1713,0.02
 08/15  14:00:00,1222.11174288,93.2442452739,904.897174302,0.0,122.71106,84.617158233,32.8043888191,0.0,24.1713,8.63308881912
 08/15  15:00:00,1221.03749982,96.3291208649,907.365441889,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/15  16:00:00,1206.19678987,96.5151659656,897.268879723,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,1177.00627696,93.4156933395,905.049192405,0.0,122.71106,39.942024,13.4546269073,0.0,4.83426,8.62036690731
 08/15  18:00:00,1152.90773284,73.6532782087,901.816459157,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  19:00:00,1136.07453667,73.6495430511,884.727666879,0.0,122.71106,39.942024,13.4834159109,0.0,4.83426,8.64915591088
 08/15  20:00:00,1006.16871722,73.557795292,816.593985727,0.0,43.513341876,39.942024,13.47759797,0.0,4.83426,8.64333796997
 08/15  21:00:00,626.769597926,32.130656383,484.816442464,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,594.563531671,8.56910900101,475.992986894,0.0,43.513341876,39.243024,13.4587256078,0.0,4.83426,8.62446560784
 08/15  23:00:00,520.554018277,6.86802799723,403.642687083,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,359.213671772,3.81524952315,247.733706477,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,358.063052286,2.13168564575,248.239406264,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,352.14047498,2.08195829613,242.403632065,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,191.27067709,0.749385079711,84.4478345693,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,247.140304709,1.1376350654,138.78636236,0.0,43.513341876,39.243024,13.4434381447,0.0,4.83426,8.60917814473
 08/16  05:00:00,105.693359915,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,811.503958587,73.5559775862,625.190718206,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  07:00:00,866.686352136,73.9610783797,695.312199629,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  08:00:00,1065.52642832,76.8258841503,766.050489125,0.0,122.71106,84.617158233,32.8297966449,0.0,24.1713,8.65849664493
 08/16  09:00:00,1123.40778642,78.4369830183,821.224841154,0.0,122.71106,84.617158233,32.8041388654,0.0,24.1713,8.63283886544
 08/16  10:00:00,1166.1151739,81.0017014855,856.436533313,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,1183.01754938,84.3444249317,868.990701557,0.0,122.71106,88.818015033,44.8900805493,0.0,36.25695,8.63313054928
 08/16  12:00:00,1185.52924499,88.0572346693,868.605394349,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  13:00:00,1192.02512227,91.8218907814,875.531368533,0.0,122.71106,84.617158233,32.8251812384,0.0210022480004,24.1713,8.63287899038
 08/16  14:00:00,1220.7246778,95.5355006385,900.397579723,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/16  15:00:00,1211.85804656,96.9363155968,896.881445003,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/16  16:00:00,1145.1897347,93.7630964263,837.642629129,0.0,122.71106,73.183824,13.4549166715,0.0,4.83426,8.62065667151
 08/16  17:00:00,1112.00195285,89.4253619445,842.156810806,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  18:00:00,1099.96429333,73.5827695556,847.207989276,0.0,122.71106,39.942024,13.4719402933,0.0,4.83426,8.63768029333
 08/16  19:00:00,1040.94636557,73.5657476459,787.782157352,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  20:00:00,898.528983208,73.5559775862,707.600525972,0.0,43.513341876,39.942024,13.4777168085,0.0,4.83426,8.6434568085
 08/16  21:00:00,491.738809509,7.46697382152,374.941811804,0.0,43.513341876,39.243024,13.4781067955,0.0,4.83426,8.64384679547
 08/16  22:00:00,473.43185222,3.12708127977,361.417427901,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  23:00:00,264.802546312,1.4855317378,155.399396116,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,331.759993637,2.19890684647,221.756448858,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,105.156662836,0.0,0.0,0.0,43.513341876,39.243024,13.4451994543,0.0,4.83426,8.6109394543
 08/17  02:00:00,105.123102534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,105.103003833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.652845716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  05:00:00,105.600658698,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,795.063392214,73.5559775862,607.855413162,0.0,43.513341876,39.942024,4.85912630332,0.00486630331793,4.83426,0.02
 08/17  07:00:00,826.156472789,73.6741496736,654.375581143,0.0,43.513341876,39.942024,13.4546083024,0.0,4.83426,8.62034830242
 08/17  08:00:00,1050.72301356,75.9340308779,751.675474139,0.0,122.71106,84.617158233,32.8294331915,0.0,24.1713,8.65813319147
 08/17  09:00:00,1117.76063309,77.3691886645,816.619840943,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  10:00:00,1164.05828568,79.5055969909,856.129613002,0.0,122.71106,88.818015033,44.8898156264,0.0,36.25695,8.63286562638
 08/17  11:00:00,1176.70040018,82.6892971219,864.862681698,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  12:00:00,1182.49392754,85.5817257946,868.660359978,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  13:00:00,1187.65612626,88.9874347683,874.50324113,0.0,122.71106,84.617158233,32.8258710805,0.0214035350273,24.1713,8.6331675455
 08/17  14:00:00,1186.04930977,91.3790705932,870.524520374,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  15:00:00,1184.28454519,93.7856638729,872.780126891,0.0,122.71106,78.0003075165,13.4675821233,0.0,4.83426,8.63332212332
 08/17  16:00:00,1187.32823819,94.9933951103,879.654258673,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,1155.32983152,90.6744159859,885.832522301,0.0,122.71106,39.942024,13.4547687795,0.0,4.83426,8.62050877947
 08/17  18:00:00,1120.11188324,73.5862909995,867.881623128,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  19:00:00,1105.36719438,73.5748244755,852.094419752,0.0,122.71106,39.942024,13.4834544279,0.0,4.83426,8.64919442788
 08/17  20:00:00,988.198340073,73.5559775862,796.900189814,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  21:00:00,540.119409555,12.7116353251,417.877433686,0.0,43.513341876,39.243024,13.4781816327,0.0,4.83426,8.64392163266
 08/17  22:00:00,526.727974465,18.1229578245,399.488120036,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  23:00:00,474.199691461,3.30789756321,361.058820688,0.0,43.513341876,39.243024,13.4529877043,0.0,4.83426,8.61872770435
 08/17  24:00:00,449.737590504,3.31079170873,337.317708507,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  01:00:00,154.281657154,0.382893010021,48.2011976996,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,197.577486366,0.756774473797,90.710714189,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,105.13002337,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.854068748,0.0,0.0,0.0,43.513341876,39.243024,13.4452221253,0.0,4.83426,8.61096212531
 08/18  05:00:00,107.410012192,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,799.493877903,73.5559775862,611.882550181,0.0,43.513341876,39.942024,4.85923368812,0.00497368812463,4.83426,0.02
 08/18  07:00:00,811.528445626,73.6676615323,640.342952092,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/18  08:00:00,1019.90964385,75.8472084132,721.271345634,0.0,122.71106,84.617158233,32.8283777783,0.0,24.1713,8.65707777833
 08/18  09:00:00,1087.45714619,77.1154357665,786.421410307,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  10:00:00,1144.39175706,79.0251539155,836.462312422,0.0,122.71106,88.818015033,44.8902150276,0.0,36.25695,8.63326502759
 08/18  11:00:00,1176.05026064,82.3953757283,863.645290141,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,1195.98224705,86.6593284731,880.095443278,0.0,122.71106,88.818015033,44.8899632968,0.0,36.25695,8.63301329675
 08/18  13:00:00,1204.90238153,90.3625025926,889.622502992,0.0,122.71106,84.617158233,24.2066700472,0.0153700472159,24.1713,0.02
 08/18  14:00:00,1220.34459961,94.1803168274,901.394151688,0.0,122.71106,84.617158233,32.8046299942,0.0,24.1713,8.63332999424
 08/18  15:00:00,1213.64412443,95.9181060343,899.701065167,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/18  16:00:00,1195.24008194,94.9413452986,887.489593113,0.0,122.71106,73.183824,13.4548034202,0.0,4.83426,8.62054342022
 08/18  17:00:00,1110.25660072,88.6188451262,842.30019866,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,1025.92682371,73.5740741729,773.584181091,0.0,122.71106,39.942024,13.4719754626,0.0,4.83426,8.63771546263
 08/18  19:00:00,1027.69401839,73.5608060537,775.155889545,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  20:00:00,931.885850594,73.5559775862,740.84433768,0.0,43.513341876,39.942024,13.4778867309,0.0,4.83426,8.64362673086
 08/18  21:00:00,524.204055082,7.63578481013,407.379724272,0.0,43.513341876,39.243024,13.4781615422,0.0,4.83426,8.64390154216
 08/18  22:00:00,538.717008219,3.58789888528,425.624151891,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  23:00:00,456.031014124,3.07809384562,343.251872507,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,151.94277685,0.378387236899,45.8636741683,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,464.16584143,3.1210947505,352.070178409,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,105.186771146,0.0,0.0,0.0,43.513341876,39.243024,13.4414295215,0.0,4.83426,8.6071695215
 08/19  03:00:00,105.164268434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.708762384,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.65754856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,102.665117564,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,240.835390434,1.13970081354,150.52568389,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,245.257473125,3.58964411474,152.537063544,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,430.442379104,12.1276293275,327.356947648,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,574.039879915,18.3148344163,462.873195569,0.0,43.513341876,39.243024,13.4453495682,0.0,4.83426,8.61108956818
 08/19  11:00:00,670.4488389,16.2115171934,560.721832831,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,832.300932783,20.0555399939,718.444849935,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,844.165591446,37.0383684956,713.997667216,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,961.466075168,53.0348408844,814.641521232,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,921.949657349,46.7795447886,782.115421135,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,1005.66087668,59.5210106409,852.390505353,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,955.446209557,49.7070097903,812.780351875,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,985.302301544,59.3722333749,832.347383058,0.0,43.513341876,39.243024,13.4414813483,0.0,4.83426,8.60722134827
 08/19  19:00:00,854.445424599,47.3825052243,713.626326885,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,859.533781695,46.5112172546,701.189143871,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,726.489463484,37.0885896213,578.734129583,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,750.071996516,25.9640422614,613.315265557,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,592.5975508,18.6116670287,463.634731126,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,605.60323779,9.18571602965,486.609081911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,448.350391499,3.08206326791,336.767924386,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,464.013333206,3.24624386796,352.01922164,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,431.621721162,2.93377677172,320.219693573,0.0,43.513341876,39.243024,13.4414879312,0.0,4.83426,8.60722793122
 08/20  04:00:00,387.11851224,2.55943993964,275.952156934,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,434.813304015,2.80821930022,322.976232667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,275.889824231,1.44555814539,167.034577868,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,374.833191988,2.32810042713,282.05100409,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,399.703058341,8.24290328738,300.94034638,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,624.2476212,15.273929761,516.743246993,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,714.452792964,19.6114221536,601.926001522,0.0,43.513341876,39.243024,13.4453644863,0.0,4.83426,8.61110448627
 08/20  11:00:00,769.326644867,16.8537508892,658.58313581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,868.809447989,41.6044336195,733.643220263,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,885.745894217,40.1762493857,752.316192451,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,964.184760622,57.6825801979,812.92882758,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,959.368468689,49.0135232257,817.063494512,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,1009.99481751,62.1685046812,854.257605973,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,986.642523862,51.9568925548,841.448896447,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,995.554101414,62.0461077786,840.047484379,0.0,43.513341876,39.243024,13.4414981019,0.0,4.83426,8.60723810193
 08/20  19:00:00,903.801677764,47.1567263896,762.88284406,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,881.441075079,54.2665896644,715.299319026,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,815.939723675,38.8939111894,665.868364547,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,803.034868976,38.9398063711,653.065423497,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,765.71786874,33.4350695334,620.746060523,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,698.109229702,9.44232098507,577.910408603,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,611.758352073,8.88105566485,492.9925666,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,543.041672402,3.56193745601,430.116208105,0.0,43.513341876,39.243024,13.4437904683,0.0,4.83426,8.60953046828
 08/21  03:00:00,555.618648162,3.68543837425,442.398224041,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,502.764992764,3.07339625383,390.135847556,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,475.966013431,2.90160443954,363.724671041,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,830.846925184,73.5559775862,639.284029634,0.0,43.513341876,39.942024,4.8654712871,0.0112112870962,4.83426,0.02
 08/21  07:00:00,921.396012193,76.1318710044,745.536737706,0.0,43.513341876,39.942024,13.4950158851,0.0401673636264,4.83426,8.62058852151
 08/21  08:00:00,1074.23240092,79.1946982496,770.891136465,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  09:00:00,1108.64498398,80.823945197,803.281478143,0.0,122.71106,84.617158233,32.8049004626,0.0,24.1713,8.63360046262
 08/21  10:00:00,1144.03399098,83.5420747941,831.464885055,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,1173.77562872,87.2166806422,856.322673901,0.0,122.71106,88.818015033,44.8903629143,0.0,36.25695,8.63341291432
 08/21  12:00:00,1194.09367941,90.622539947,874.134904262,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  13:00:00,1204.24316426,93.15216792,886.101890395,0.0,122.71106,84.617158233,32.8206292629,0.0161039213958,24.1713,8.63322534153
 08/21  14:00:00,1212.51328003,95.9521792293,891.463943945,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,1217.29834837,99.4965142987,899.332243062,0.0,122.71106,78.0003075165,13.4678451418,0.0,4.83426,8.63358514181
 08/21  16:00:00,1221.22811712,101.042738491,906.746482128,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,1184.68651716,96.9889502243,907.846982728,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,1161.80613278,73.6179468937,909.313429474,0.0,122.71106,39.942024,13.4709039081,0.0,4.83426,8.63664390806
 08/21  19:00:00,1151.41649118,73.5952302896,898.086209444,0.0,122.71106,39.942024,13.4840186785,0.0,4.83426,8.64975867851
 08/21  20:00:00,1040.17704465,73.5572156293,848.458251477,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  21:00:00,690.099889436,33.3380150872,545.606715864,0.0,43.513341876,39.243024,13.4777747958,0.0,4.83426,8.64351479581
 08/21  22:00:00,594.609644666,16.1124433875,468.576022948,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  23:00:00,596.580232028,20.5854166598,465.208261623,0.0,43.513341876,39.243024,13.4513810355,0.0,4.83426,8.61712103553
 08/21  24:00:00,571.528036061,7.81457646152,454.139760255,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,568.632659144,5.16833695102,454.031776645,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,506.357078548,3.07514345331,394.311824948,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,399.718131134,2.23425036464,289.456969207,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,368.183318927,2.03462682467,255.485550857,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,410.463959699,2.28665391696,297.527270362,0.0,43.513341876,39.243024,13.445398033,0.0,4.83426,8.61113803305
 08/22  06:00:00,841.239448361,73.5559775862,649.144031554,0.0,43.513341876,39.942024,4.86589105082,0.0116310508152,4.83426,0.02
 08/22  07:00:00,927.546388991,74.9175237564,753.216705245,0.0,43.513341876,39.942024,4.89392173191,0.0396617319089,4.83426,0.02
 08/22  08:00:00,1078.02525219,77.9580269403,776.193723694,0.0,122.71106,84.617158233,32.8304009009,0.0,24.1713,8.65910090089
 08/22  09:00:00,1112.62190329,79.4507925995,809.169237547,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  10:00:00,1147.18466433,81.948545551,836.986457025,0.0,122.71106,88.818015033,44.888906737,0.0,36.25695,8.63195673699
 08/22  11:00:00,1175.78125349,85.4630058801,861.230954175,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  12:00:00,1196.27010606,88.9103488067,878.793909252,0.0,122.71106,88.818015033,44.8904840399,0.0,36.25695,8.63353403987
 08/22  13:00:00,1215.38310684,92.0893346491,898.697492393,0.0,122.71106,84.617158233,24.2115611391,0.0202611390637,24.1713,0.02
 08/22  14:00:00,1230.01019394,95.4154325137,909.7147586,0.0,122.71106,84.617158233,32.8046602404,0.0,24.1713,8.6333602404
 08/22  15:00:00,1227.24821749,98.9260777514,909.84251726,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/22  16:00:00,1218.81201219,100.162789821,905.098610418,0.0,122.71106,73.183824,13.455108195,0.0,4.83426,8.62084819496
 08/22  17:00:00,1185.35962406,95.9791907903,909.318683587,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,1165.99060787,73.6203421149,913.289379082,0.0,122.71106,39.942024,13.4721267114,0.0,4.83426,8.63786671142
 08/22  19:00:00,1150.53058116,73.599199122,897.760280398,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  20:00:00,1043.93146317,73.5582103744,853.887787283,0.0,43.513341876,39.942024,13.4781382855,0.0,4.83426,8.64387828549
 08/22  21:00:00,709.693690334,33.4101987784,565.606555809,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  22:00:00,642.478971103,33.5548449767,498.816581304,0.0,43.513341876,39.243024,13.4590498653,0.0,4.83426,8.62478986531
 08/22  23:00:00,593.946907123,9.56290676196,473.453691741,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,587.957332027,7.07351342548,471.105735376,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,561.539193151,6.57297867726,445.632655206,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,492.333017603,2.87879267013,380.612769992,0.0,43.513341876,39.243024,13.4453516691,0.0,4.83426,8.61109166907
 08/23  03:00:00,426.078344781,2.34168568023,315.474531556,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,413.964812028,2.32503592544,302.870263097,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,367.732904849,1.97375131592,257.433534231,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,833.269974555,73.5559775862,641.567390201,0.0,43.513341876,39.942024,4.86612571541,0.0118657154127,4.83426,0.02
 08/23  07:00:00,941.25217877,74.8515091214,766.433840125,0.0,43.513341876,39.942024,13.4863589237,0.0313860091229,4.83426,8.62071291454
 08/23  08:00:00,1093.862033,77.9523461742,791.637672317,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  09:00:00,1120.59004887,79.2722330933,816.859969367,0.0,122.71106,84.617158233,32.8049232919,0.0,24.1713,8.63362329195
 08/23  10:00:00,1160.60211019,81.9354076747,849.577349246,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,1192.61669777,85.9030091667,876.587603599,0.0,122.71106,88.818015033,44.890415105,0.0,36.25695,8.633465105
 08/23  12:00:00,1213.14191201,90.1452869156,893.495140949,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  13:00:00,1227.66556628,94.1669880142,908.269466581,0.0,122.71106,84.617158233,32.8046066296,0.0,24.1713,8.6333066296
 08/23  14:00:00,1241.17041799,98.0468042005,918.024089631,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,1244.64432324,102.101087264,924.2045745,0.0,122.71106,78.0003075165,13.4679574265,0.0,4.83426,8.63369742655
 08/23  16:00:00,1246.91913815,103.663369198,929.661473253,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,1209.6289348,98.6993919173,930.545348969,0.0,122.71106,39.942024,13.4548806664,0.0,4.83426,8.6206206664
 08/23  18:00:00,1156.53582461,73.6386787509,903.539693985,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  19:00:00,1095.6829005,73.6103772143,842.289813319,0.0,122.71106,39.942024,13.4839989185,0.0,4.83426,8.64973891849
 08/23  20:00:00,976.243760959,73.5597731495,784.572670649,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/23  21:00:00,642.262970005,30.5204501334,501.328710773,0.0,43.513341876,39.243024,13.4785973169,0.0,4.83426,8.64433731688
 08/23  22:00:00,627.721219213,10.3602762433,506.998543918,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,550.013227952,5.99086349761,433.774925605,0.0,43.513341876,39.243024,13.4526999086,0.0,4.83426,8.61843990862
 08/23  24:00:00,507.466881788,6.61433245293,391.731487451,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,401.146685127,2.3750343815,290.684395922,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,323.975035109,1.80467215453,214.811735356,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,367.791486746,2.0794947639,257.938754694,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,290.940380565,1.42230658266,181.917236561,0.0,43.513341876,39.243024,13.4454359851,0.0,4.83426,8.61117598515
 08/24  05:00:00,196.207068563,0.61495828654,88.9504947277,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,801.503831401,73.5559775862,609.653009053,0.0,43.513341876,39.942024,4.86203183871,0.0077718387062,4.83426,0.02
 08/24  07:00:00,865.83386206,74.3940697611,692.377367272,0.0,43.513341876,39.942024,4.89121772396,0.0369577239632,4.83426,0.02
 08/24  08:00:00,1006.99611529,76.7203714222,707.138900771,0.0,122.71106,84.617158233,32.8308982442,0.0,24.1713,8.65959824423
 08/24  09:00:00,1051.81136929,77.8206111154,749.820892266,0.0,122.71106,84.617158233,32.8047835685,0.0,24.1713,8.63348356855
 08/24  10:00:00,1113.29651336,79.8869587357,803.92945899,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  11:00:00,1154.72348268,83.472370876,840.55150179,0.0,122.71106,88.818015033,44.8902919422,0.0,36.25695,8.63334194216
 08/24  12:00:00,1194.11035053,87.7369631971,876.545939048,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  13:00:00,1204.51048647,91.1341533022,887.76243142,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  14:00:00,1205.27936631,93.534146066,885.986735229,0.0,122.71106,84.617158233,32.8050495225,0.0,24.1713,8.63374952252
 08/24  15:00:00,1198.90911854,96.995208443,882.925897875,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/24  16:00:00,1195.95560945,98.7172170585,883.52722439,0.0,122.71106,73.183824,13.455217574,0.0,4.83426,8.62095757405
 08/24  17:00:00,1165.39863559,94.6085649355,890.003758014,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,1165.66130208,73.5955133926,911.873531098,0.0,122.71106,39.942024,13.4725074867,0.0,4.83426,8.63824748673
 08/24  19:00:00,1145.90041885,73.5830210762,888.509223348,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  20:00:00,994.692233331,73.556177128,802.436438997,0.0,43.513341876,39.942024,13.4784844341,0.0,4.83426,8.64422443413
 08/24  21:00:00,615.055575196,31.6084705839,473.35972081,0.0,43.513341876,39.243024,13.478699379,0.0,4.83426,8.64443937901
 08/24  22:00:00,580.886318383,8.81167648031,462.210885573,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,474.90572802,3.00011703522,362.244965184,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  24:00:00,340.502188523,1.94471458982,231.014456123,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,366.648858488,2.17775581186,256.575519223,0.0,43.513341876,39.243024,13.4454549817,0.0,4.83426,8.61119498175
 08/25  02:00:00,149.535219183,0.378387236899,43.5597418844,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,105.097625407,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.819541788,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,107.411865735,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,790.178395784,73.5559775862,598.417978791,0.0,43.513341876,39.942024,4.85939293699,0.00513293698914,4.83426,0.02
 08/25  07:00:00,803.461354408,73.6783035675,631.113426516,0.0,43.513341876,39.942024,13.4552011142,0.0,4.83426,8.62094111417
 08/25  08:00:00,1036.45022832,75.9324140466,736.847063064,0.0,122.71106,84.617158233,32.8310287723,0.0,24.1713,8.65972877232
 08/25  09:00:00,1104.82933764,77.2954565394,803.091460852,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  10:00:00,1147.98594736,79.2668445516,839.426261396,0.0,122.71106,88.818015033,44.8904551208,0.0,36.25695,8.63350512081
 08/25  11:00:00,1169.14487745,82.4685335512,856.475368739,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  12:00:00,1201.56523342,86.9206717507,885.486993678,0.0,122.71106,88.818015033,44.8908815985,0.0,36.25695,8.63393159848
 08/25  13:00:00,1228.28756729,90.8922261019,913.251593376,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  14:00:00,1250.50021959,95.173427886,931.990488795,0.0,122.71106,84.617158233,32.8051026729,0.0,24.1713,8.63380267293
 08/25  15:00:00,1257.94288801,99.1077280995,942.601413671,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/25  16:00:00,1263.66681959,100.446226712,952.449597944,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,1226.9310854,95.9121360695,954.203062849,0.0,122.71106,39.942024,13.4550086549,0.0,4.83426,8.62074865492
 08/25  18:00:00,1175.91278168,73.6535628902,925.972131625,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  19:00:00,1137.30939496,73.5977433117,884.058570936,0.0,122.71106,39.942024,13.4845193054,0.0,4.83426,8.65025930539
 08/25  20:00:00,1003.55350834,73.5563333296,815.082959223,0.0,43.513341876,39.942024,13.4787128944,0.0,4.83426,8.64445289438
 08/25  21:00:00,606.523210729,31.5502591437,465.408502456,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  22:00:00,536.45102058,8.20364621795,418.90749489,0.0,43.513341876,39.243024,13.4590330235,0.0,4.83426,8.62477302347
 08/25  23:00:00,435.795932337,3.15824160894,323.274306634,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  24:00:00,328.412913952,2.14632789622,218.827481004,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,375.493318949,2.50809531788,265.139171166,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,105.206039265,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,105.184088099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.721309092,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.633886751,0.0,0.0,0.0,43.513341876,39.243024,13.44152655,0.0,4.83426,8.60726655003
 08/26  06:00:00,105.612259338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.5375499397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,243.263316842,1.14125865248,152.943881472,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,452.665587651,8.15182259302,352.312189157,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,619.110796325,15.1569504287,510.626182771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,615.161007499,17.9235377914,503.754051883,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,820.791306308,25.4230995736,701.205025876,0.0,43.513341876,39.243024,13.445494762,0.0,4.83426,8.61123476201
 08/26  13:00:00,739.477615266,48.6776329322,598.059575515,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,884.229702492,48.5782746314,741.735774176,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,754.63830208,54.3841037071,607.633155613,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,876.633140659,51.5327443757,731.288311692,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,742.51641197,54.4186360121,595.57905148,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,860.451629634,50.4725350869,716.264957411,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,712.482093429,49.0999990117,567.267666953,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,829.684754857,47.1500351758,670.409426959,0.0,43.513341876,39.243024,13.441563946,0.0,4.83426,8.60730394599
 08/26  21:00:00,689.240695806,48.2241470484,530.6364762,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,778.799496886,32.1623348214,635.524016448,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,646.255367011,29.7692079853,505.837562909,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,673.116133806,13.2373527294,549.414570012,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,531.862609163,8.73175590177,413.903488355,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,498.4243645,3.54258989822,385.928381195,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,454.815827114,3.31609342676,342.84016378,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,353.397485085,2.44870187304,242.675504683,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,363.236218052,2.51293339733,252.361323662,0.0,43.513341876,39.243024,13.4414773718,0.0,4.83426,8.60721737177
 08/27  06:00:00,230.479917888,1.13957687607,122.350921153,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,339.801052119,2.33762223016,247.29223557,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,383.470270104,6.02475449956,286.860350895,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,452.621756118,16.5070064717,345.166384243,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,669.770849244,18.5258528641,558.268129541,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,626.036229463,17.9578363301,514.866230375,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,829.146952628,34.1806944811,701.265506386,0.0,43.513341876,39.243024,13.445495024,0.0,4.83426,8.61123502395
 08/27  13:00:00,722.476883839,45.8523047532,584.050767709,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,886.42324946,55.1548620582,737.652307146,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,733.390695302,51.4405994336,589.323793518,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,876.443491924,58.0948839038,724.649168762,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,723.634622693,53.6879834737,577.274693419,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,852.149268166,56.016027216,702.42844935,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,686.133192396,45.8349604809,544.070129625,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,823.031980369,48.077941147,662.916721897,0.0,43.513341876,39.243024,13.4415685119,0.0,4.83426,8.60730851194
 08/27  21:00:00,668.173800006,41.7707175964,515.926278906,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,771.005503917,31.963584561,627.949788492,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,621.594039954,17.8142882512,493.02954851,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,666.900061861,8.31463524681,547.98130141,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,415.350640482,2.92870676345,304.088549472,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,557.185615805,3.9414928148,443.650800402,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,471.667196912,3.3094112551,359.487819611,0.0,43.513341876,39.243024,13.4455393712,0.0,4.83426,8.61127937122
 08/28  04:00:00,267.728721261,1.53860685516,158.784666344,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,328.581668936,2.06692960984,218.506829542,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,807.864452373,73.5559775862,618.946114634,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/28  07:00:00,796.108162462,74.6356862282,625.315385292,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/28  08:00:00,992.610536501,77.3082083642,693.69402384,0.0,122.71106,84.617158233,32.8310360758,0.0,24.1713,8.65973607579
 08/28  09:00:00,1072.55574805,78.7770852828,770.432196395,0.0,122.71106,84.617158233,32.8054960456,0.0,24.1713,8.63419604558
 08/28  10:00:00,1108.41717454,81.134291891,799.581834383,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  11:00:00,1135.60924713,84.5735561672,822.931364318,0.0,122.71106,88.818015033,44.891070835,0.0,36.25695,8.63412083504
 08/28  12:00:00,1163.48199668,88.0358800991,848.524111367,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,1189.39154011,91.2390696289,876.020512829,0.0,122.71106,84.617158233,32.8257067377,0.0203623614935,24.1713,8.63404437618
 08/28  14:00:00,1216.77832704,95.166507629,899.774022489,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/28  15:00:00,1222.56757121,98.7298543306,908.581446241,0.0,122.71106,78.0003075165,13.4682276526,0.0,4.83426,8.63396765264
 08/28  16:00:00,1215.07790703,100.419373254,904.294431928,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,1177.40659672,96.1288901915,904.580776276,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,1147.07388385,73.6701541281,897.536093697,0.0,122.71106,39.942024,13.4730543086,0.0,4.83426,8.63879430864
 08/28  19:00:00,1132.67241956,73.6086030805,879.380983838,0.0,122.71106,39.942024,13.4851104207,0.0,4.83426,8.65085042072
 08/28  20:00:00,994.832245664,73.5559775862,806.628247529,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/28  21:00:00,579.34101417,29.3761610323,440.148465412,0.0,43.513341876,39.243024,13.4790242857,0.0,4.83426,8.64476428568
 08/28  22:00:00,592.930641372,10.1436799931,472.9678155,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,501.243979177,5.14145660254,386.282938034,0.0,43.513341876,39.243024,13.45343346,0.0,4.83426,8.61917346001
 08/28  24:00:00,470.492916328,3.18012671014,358.551100221,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,409.930098988,2.67370506001,299.032135974,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,250.283520293,1.23944959262,142.402429609,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,343.087544736,2.0824553127,233.362941141,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,150.393264405,0.378387236899,41.6598656896,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,107.452291205,0.0,0.0,0.0,43.513341876,39.243024,13.4455159839,0.0,4.83426,8.61125598392
 08/29  06:00:00,814.566290538,73.5559775862,624.891853501,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/29  07:00:00,827.127996461,73.8514053598,656.743615629,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/29  08:00:00,977.398301183,75.8992670879,680.739418667,0.0,122.71106,84.617158233,32.8318224575,0.0,24.1713,8.66052245754
 08/29  09:00:00,1004.17303612,76.4243813264,706.474780234,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/29  10:00:00,1035.19008391,77.4227435031,731.695765966,0.0,122.71106,88.818015033,44.8897264135,0.0,36.25695,8.63277641351
 08/29  11:00:00,1060.80470239,79.3573890881,753.912505023,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  12:00:00,1075.09969758,80.8479391659,767.811927272,0.0,122.71106,88.818015033,44.8912008586,0.0,36.25695,8.63425085857
 08/29  13:00:00,1092.56547785,83.2431533051,786.392404973,0.0,122.71106,84.617158233,24.210886778,0.0195867779627,24.1713,0.02
 08/29  14:00:00,1115.10607901,85.4593250224,806.043378156,0.0,122.71106,84.617158233,32.8054918586,0.0,24.1713,8.63419185861
 08/29  15:00:00,1126.47775621,87.417610586,822.3299662,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/29  16:00:00,1123.39475985,88.1585476213,823.678388969,0.0,122.71106,73.183824,13.4554436815,0.0,4.83426,8.62118368155
 08/29  17:00:00,1066.35040969,84.1871231085,804.102900333,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,981.694807175,73.5559775862,730.457036155,0.0,122.71106,39.942024,13.4897189518,0.0165067197413,4.83426,8.63895223202
 08/29  19:00:00,959.396479573,73.5559775862,705.398443949,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  20:00:00,835.055984556,73.5559775862,646.095805955,0.0,43.513341876,39.942024,13.4787138701,0.0,4.83426,8.64445387007
 08/29  21:00:00,105.089184343,0.0,0.0,0.0,43.513341876,39.243024,13.4792325247,0.0,4.83426,8.64497252469
 08/29  22:00:00,105.092013048,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,105.935259394,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,105.053161391,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,105.048506132,0.0,0.0,0.0,43.513341876,39.243024,13.4454179628,0.0,4.83426,8.61115796279
 08/30  02:00:00,105.061645121,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,105.065764123,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.598072005,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.549066157,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,804.347894635,73.5559775862,615.142086287,0.0,43.513341876,39.942024,4.86343509098,0.00917509098101,4.83426,0.02
 08/30  07:00:00,793.139495255,73.5596242432,622.973228153,0.0,43.513341876,39.942024,13.4554744286,0.0,4.83426,8.62121442855
 08/30  08:00:00,943.719489281,74.3023834228,648.917113676,0.0,122.71106,84.617158233,32.831902236,0.0,24.1713,8.66060223596
 08/30  09:00:00,954.938585963,74.8387046881,659.644160114,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  10:00:00,995.854427001,75.479765832,695.488742163,0.0,122.71106,88.818015033,44.8910043072,0.0,36.25695,8.63405430717
 08/30  11:00:00,1036.00151967,76.4572231787,733.24305564,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  12:00:00,1081.47359296,79.1557109162,775.964728327,0.0,122.71106,88.818015033,44.8909652868,0.0,36.25695,8.6340152868
 08/30  13:00:00,1101.11385743,81.8023191998,796.547269748,0.0,122.71106,84.617158233,24.2116184552,0.0203184552259,24.1713,0.02
 08/30  14:00:00,1103.83051859,84.2650647453,796.799727018,0.0,122.71106,84.617158233,32.805275385,0.0,24.1713,8.63397538498
 08/30  15:00:00,1113.26091147,86.3655161608,810.75455159,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/30  16:00:00,1109.82978346,86.1962109286,812.78480861,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,1076.22478962,83.0504464116,816.27604296,0.0,122.71106,39.942024,13.4552707401,0.0,4.83426,8.62101074009
