Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  18:00:00,1026.31339875,73.5559775862,776.239833076,0.0,122.71106,39.942024,4.87082498727,0.0165649872703,4.83426,0.02
 08/30  19:00:00,1010.05475122,73.5559775862,756.358123907,0.0,122.71106,39.942024,13.4847779118,0.0,4.83426,8.65051791179
 08/30  20:00:00,899.090634624,73.5559775862,710.559065353,0.0,43.513341876,39.942024,13.4790706854,0.0,4.83426,8.64481068536
 08/30  21:00:00,105.527856305,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  22:00:00,200.494683947,0.76149436297,93.7192848668,0.0,43.513341876,39.243024,13.459490779,0.0,4.83426,8.62523077898
 08/30  23:00:00,148.177317665,0.378387236899,41.3988663123,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,105.074833871,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,105.038068111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,105.012293103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.981288378,0.0,0.0,0.0,43.513341876,39.243024,13.4454703863,0.0,4.83426,8.61121038634
 08/31  04:00:00,105.476621523,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.416035193,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,710.907947695,73.5559775862,524.50315361,0.0,43.513341876,39.942024,4.96603015327,0.111770153267,4.83426,0.02
 08/31  07:00:00,738.903220579,73.5559775862,570.780537016,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  08:00:00,938.358405093,73.9825690765,645.234073365,0.0,122.71106,84.617158233,32.8307553987,0.0,24.1713,8.65945539866
 08/31  09:00:00,996.575106866,74.6587196435,702.146697671,0.0,122.71106,84.617158233,32.8052985667,0.0,24.1713,8.63399856667
 08/31  10:00:00,1061.6115294,76.1183817176,760.978115054,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  11:00:00,1105.4382791,77.6905305136,801.757957179,0.0,122.71106,88.818015033,44.8909315829,0.0,36.25695,8.63398158294
 08/31  12:00:00,1130.40350244,80.2891926132,824.358751916,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  13:00:00,1137.98441752,83.0584398508,833.164252669,0.0,122.71106,84.617158233,32.8257136459,0.0210305169608,24.1713,8.63338312898
 08/31  14:00:00,1152.36183258,86.08838536,844.358545032,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  15:00:00,1147.1455058,88.3400600846,843.657237721,0.0,122.71106,78.0003075165,13.4679629755,0.0,4.83426,8.63370297554
 08/31  16:00:00,1151.86777247,89.7166889672,852.13885833,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,1127.09689077,86.5329954259,864.201162013,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  18:00:00,1075.74660828,73.5559775862,826.346536876,0.0,122.71106,39.942024,13.4735315813,0.0,4.83426,8.63927158134
 08/31  19:00:00,1045.82963895,73.5559775862,793.06516397,0.0,122.71106,39.942024,13.4847732047,0.0,4.83426,8.65051320472
 08/31  20:00:00,934.912996382,73.5559775862,747.294810703,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  21:00:00,428.235808526,3.15660099658,316.298328541,0.0,43.513341876,39.243024,13.4795327675,0.0,4.83426,8.64527276748
 08/31  22:00:00,145.021914233,0.382569298054,39.0726896509,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  23:00:00,179.27970771,0.756774473797,71.7166391943,0.0,43.513341876,39.243024,13.4533832079,0.0,4.83426,8.61912320787
 08/31  24:00:00,105.132717982,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,105.11201621,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,105.092709947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,105.072371647,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.745800299,0.0,0.0,0.0,43.513341876,39.243024,13.4454983493,0.0,4.83426,8.61123834926
 09/01  05:00:00,107.310956501,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,788.694582232,73.5559775862,597.523114566,0.0,43.513341876,39.942024,4.86671705882,0.0124570588196,4.83426,0.02
 09/01  07:00:00,775.884294107,73.5569459157,604.364177961,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  08:00:00,975.047204453,74.6195099714,677.936636054,0.0,122.71106,84.617158233,32.8322867406,0.0,24.1713,8.66098674057
 09/01  09:00:00,1050.32131945,75.837161636,751.125619085,0.0,122.71106,84.617158233,32.8053925508,0.0,24.1713,8.6340925508
 09/01  10:00:00,1105.41973099,77.6296304182,799.488907681,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  11:00:00,1127.95671056,80.3367464111,818.197583778,0.0,122.71106,88.818015033,44.8910432108,0.0,36.25695,8.63409321076
 09/01  12:00:00,1140.99209545,83.7043780807,828.769543046,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  13:00:00,1148.47954571,86.8706035032,837.518601113,0.0,122.71106,84.617158233,32.8269478085,0.0215555149045,24.1713,8.63409229357
 09/01  14:00:00,1158.86601567,90.0090439943,844.45639666,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 09/01  15:00:00,1160.30294449,93.0215927495,848.798598381,0.0,122.71106,78.0003075165,13.468350947,0.0,4.83426,8.634090947
 09/01  16:00:00,1153.34948401,93.7415039889,846.299930885,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,1122.15216217,89.7388233692,852.884910703,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 09/01  18:00:00,1066.65103524,73.5594145944,813.312301921,0.0,122.71106,39.942024,13.4731149999,0.0,4.83426,8.63885499989
 09/01  19:00:00,1014.73388259,73.5559775862,757.814418676,0.0,122.71106,39.942024,13.4849755,0.0,4.83426,8.6507155
 09/01  20:00:00,872.90321125,73.5559775862,680.964847782,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  21:00:00,432.30655024,2.95603480537,320.600593291,0.0,43.513341876,39.243024,13.4796659414,0.0,4.83426,8.64540594142
 09/01  22:00:00,498.470914023,3.11525463786,386.286163249,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,253.154601782,1.13919543373,144.499881672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,252.384146554,1.13807949283,144.567277268,0.0,43.513341876,39.243024,13.4454923738,0.0,4.83426,8.61123237384
 09/02  01:00:00,118.433592204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.418346909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.39592006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.926343142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.877796778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,118.863145249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.783840149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,274.019435153,1.13874396396,170.239270205,0.0,43.513341876,52.539744,13.4416856638,0.0,4.83426,8.60742566382
 09/02  09:00:00,331.217777115,5.90219648504,221.892738497,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,614.912836853,16.4416774885,490.779688796,0.0,43.513341876,52.539744,13.4986985627,0.0,4.83426,8.66443856267
 09/02  11:00:00,688.709548129,16.2172136972,565.283988328,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,813.837431914,18.3797596898,687.548945989,0.0,43.513341876,52.539744,13.464232076,0.0,4.83426,8.62997207599
 09/02  13:00:00,759.460126782,29.1989451907,623.89968992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,908.558656495,52.8958745756,748.095492203,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  15:00:00,831.066748803,46.4789576024,678.36364295,0.0,43.513341876,52.539744,13.4600936883,0.0,4.83426,8.62583368826
 09/02  16:00:00,922.425203395,58.6908308943,756.282827687,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,828.880577012,48.3394164132,674.368771075,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,886.844018177,56.0897457007,723.360654225,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,739.079926325,40.659345789,585.774717789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,806.4972367,40.4951891631,640.506095852,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,668.091929795,31.9710859767,512.235953759,0.0,43.513341876,52.539744,22.2421145719,0.0,4.83426,17.4078545719
 09/02  22:00:00,731.618097885,23.9110644417,583.049101598,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,513.099659431,3.64510599494,386.045685933,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,512.605351716,3.4417915128,386.660836836,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,408.129127498,2.45734675201,284.250545956,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,380.945901675,2.28217903847,257.478781386,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,256.825381094,1.138370755,135.805144104,0.0,43.513341876,52.539744,13.4416466365,0.0,4.83426,8.60738663654
 09/03  04:00:00,118.909997214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.871113643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,118.857577815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,204.997519068,0.762416225559,102.31908487,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,275.362371593,1.32435532915,171.384340957,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,498.399505034,17.1553091278,375.685966954,0.0,43.513341876,52.539744,4.96592937583,0.111669375826,4.83426,0.02
 09/03  10:00:00,730.239542087,16.3750852174,607.163681421,0.0,43.513341876,52.539744,13.4991211935,0.0,4.83426,8.66486119346
 09/03  11:00:00,842.518218463,20.1058912807,714.542563236,0.0,43.513341876,52.539744,13.4643207979,0.0,4.83426,8.63006079795
 09/03  12:00:00,832.832413772,17.5007529524,708.238557223,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,899.906836061,36.0801966703,757.069481605,0.0,43.513341876,52.539744,13.4643471797,0.0,4.83426,8.63008717966
 09/03  14:00:00,941.184023654,52.1993242856,782.073069968,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  15:00:00,961.52722516,49.7507176771,805.120078339,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,964.404891467,56.676256389,800.834201942,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,948.193547216,52.0684843329,789.509909127,0.0,43.513341876,52.539744,13.4400495413,0.0,4.83426,8.60578954125
 09/03  18:00:00,918.93247709,55.3894606123,756.720363738,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,828.846811061,41.4438195359,674.378889566,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,775.935686192,38.3380771474,612.7328926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,725.780951973,31.5038916572,570.031863236,0.0,43.513341876,52.539744,22.2430252058,0.0,4.83426,17.4087652058
 09/03  22:00:00,714.495065727,20.7132216576,569.750602411,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,668.507292288,7.9340826121,536.165202635,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,620.053847844,7.67436451852,489.245292752,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,558.39478297,3.61763261274,432.170892259,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,559.818953913,3.59594223577,433.52161987,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,477.726754599,2.90981757365,352.832332051,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,439.15778849,2.67059597841,314.265934909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,420.535920508,2.48223664917,296.051171572,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,236.270868973,0.945968092246,115.182237091,0.0,43.513341876,52.539744,13.4417087893,0.0,4.83426,8.60744878933
 09/04  07:00:00,447.199957083,2.95169797817,339.639565073,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,384.327599061,9.75022205316,270.922476351,0.0,43.513341876,52.539744,4.97485593549,0.120595935487,4.83426,0.02
 09/04  09:00:00,612.079748301,17.8341596534,488.350080905,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,641.987599598,17.5541401973,518.781404989,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,815.266798832,19.4526184102,687.710682585,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,749.239780695,35.1479879925,607.989563616,0.0,43.513341876,52.539744,13.4457320396,0.0,4.83426,8.61147203957
 09/04  13:00:00,865.669354603,39.896540029,718.386118601,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,842.215208725,53.0595131187,682.965165034,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,915.780922634,52.9723990943,755.336967707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,873.506306211,55.7649140201,711.548130945,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,909.051138332,54.6050136244,747.021461723,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,803.197825366,53.3192306104,643.814512658,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,846.749841718,50.5962180661,682.424748587,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,718.36006543,39.2888474804,554.768625294,0.0,43.513341876,52.539744,13.4406787724,0.0,4.83426,8.60641877237
 09/04  21:00:00,820.389384916,46.2106603279,649.171261443,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,670.614830008,27.5543336244,519.671149261,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,753.228230241,20.911472485,607.051483598,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,571.242861604,7.6094066093,440.798084912,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,598.436282211,4.39553891572,470.745743556,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,492.437401833,3.54271291162,366.651107259,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,459.761070186,3.204112709,334.606630218,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,380.350149414,2.38488861061,254.032555867,0.0,43.513341876,52.539744,13.4457677308,0.0,4.83426,8.61150773078
 09/05  05:00:00,313.350575263,1.72899481011,188.815094788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,875.442426182,77.6066044308,667.595142883,0.0,43.513341876,53.238744,4.86290107855,0.00864107854755,4.83426,0.02
 09/05  07:00:00,1048.41586413,77.676261117,678.399812119,0.0,220.879908,53.238744,13.534314252,0.0,4.83426,8.70005425204
 09/05  08:00:00,1187.41839318,89.7819867777,714.36652365,0.0,220.879908,145.652643033,53.6135856249,0.0,36.25695,17.3566356249
 09/05  09:00:00,1225.47600528,92.9339228815,748.218697597,0.0,220.879908,145.652643033,44.9449733255,0.0,36.25695,8.68802332546
 09/05  10:00:00,1270.68164058,96.9824097876,782.666766887,0.0,220.879908,151.653867033,57.0309489755,0.0,48.3426,8.68834897553
 09/05  11:00:00,1303.12399599,100.801328145,810.352527054,0.0,220.879908,151.653867033,57.0312789968,0.0,48.3426,8.68867899685
 09/05  12:00:00,1318.70351147,103.755875285,823.759080855,0.0,220.879908,151.653867033,65.6995138649,0.0,48.3426,17.3569138649
 09/05  13:00:00,1314.11957668,105.571929511,823.344071692,0.0,220.879908,145.652643033,32.8595275784,0.0,24.1713,8.68822757835
 09/05  14:00:00,1320.95691976,107.917251192,827.820498189,0.0,220.879908,145.652643033,32.859851921,0.0,24.1713,8.68855192103
 09/05  15:00:00,1317.05862568,110.465578503,829.188128976,0.0,220.879908,137.835547516,22.190941908,0.0,4.83426,17.356681908
 09/05  16:00:00,1316.7272678,109.214597434,834.91509675,0.0,220.879908,133.019064,22.3261258551,0.0,4.83426,17.4918658551
 09/05  17:00:00,1239.98677758,106.007834928,841.507953914,0.0,220.879908,53.238744,22.3263343352,0.0,4.83426,17.4920743352
 09/05  18:00:00,1229.14113701,102.545524567,834.456266439,0.0,220.879908,53.238744,22.3622969328,0.0,4.83426,17.5280369328
 09/05  19:00:00,1218.13930778,95.8049184303,825.11805631,0.0,220.879908,53.238744,13.4859622665,0.0,4.83426,8.65170226648
 09/05  20:00:00,1214.98344495,90.8453431402,815.314703507,0.0,220.879908,53.238744,13.479545842,0.0,4.83426,8.64528584202
 09/05  21:00:00,697.177832809,5.50908453378,568.823780292,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  22:00:00,676.139315078,23.7189174247,529.172102759,0.0,43.513341876,52.539744,13.4599105988,0.0,4.83426,8.62565059878
 09/05  23:00:00,604.090113539,5.40051798177,474.864540043,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,584.874331729,8.4873787996,453.488128251,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,455.278703365,2.70623109688,330.773857882,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,477.701681032,2.91433424391,352.721137464,0.0,43.513341876,52.539744,13.4457726191,0.0,4.83426,8.61151261915
 09/06  03:00:00,383.466634005,2.12830019263,260.162134984,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,294.503878086,1.43586726042,172.226964834,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,147.044539506,0.238169245207,27.5272958013,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,896.164691246,77.310412456,688.619693936,0.0,43.513341876,53.238744,4.86926557977,0.0150055797669,4.83426,0.02
 09/06  07:00:00,1051.22217034,76.7930550099,681.662887599,0.0,220.879908,53.238744,22.2194585373,0.0,4.83426,17.3851985373
 09/06  08:00:00,1165.82325841,87.8411830128,694.600224007,0.0,220.879908,145.652643033,44.9452875495,0.0,36.25695,8.68833754947
 09/06  09:00:00,1191.41573821,90.7610890279,716.474526769,0.0,220.879908,145.652643033,44.9456331002,0.0,36.25695,8.6886831002
 09/06  10:00:00,1236.18413009,94.3257545966,750.972034508,0.0,220.879908,151.653867033,63.4331039048,0.0,48.3426,15.0905039048
 09/06  11:00:00,1274.02401363,98.1055604805,784.007133505,0.0,220.879908,151.653867033,59.2964682897,0.0,48.3426,10.9538682897
 09/06  12:00:00,1296.20334523,101.662100565,803.401688541,0.0,220.879908,151.653867033,57.0312569686,0.0,48.3426,8.68865696855
 09/06  13:00:00,1309.04339099,104.490362092,819.363952679,0.0,220.879908,145.652643033,32.8603125655,0.0,24.1713,8.68901256553
 09/06  14:00:00,1316.13941396,107.247820714,823.681188967,0.0,220.879908,145.652643033,41.5267578161,0.0,24.1713,17.3554578161
 09/06  15:00:00,1315.507691,110.037948146,828.058742063,0.0,220.879908,137.835547516,13.5228932624,0.0,4.83426,8.68863326241
 09/06  16:00:00,1308.12672448,106.735495774,828.791508059,0.0,220.879908,133.019064,22.3263909371,0.0,4.83426,17.4921309371
 09/06  17:00:00,1219.4783904,104.288085822,822.40773757,0.0,220.879908,53.238744,22.3293494834,0.0,4.83426,17.4950894834
 09/06  18:00:00,1209.8590664,100.191988727,817.200820528,0.0,220.879908,53.238744,31.1196744909,0.0,4.83426,26.2854144909
 09/06  19:00:00,1204.89631136,93.4566582287,813.284077825,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/06  20:00:00,1202.02385268,88.4141473109,804.243465586,0.0,220.879908,53.238744,13.4802678188,0.0,4.83426,8.64600781879
 09/06  21:00:00,665.017881077,3.74185103597,538.143893587,0.0,43.513341876,52.539744,13.4802683302,0.0,4.83426,8.64600833019
 09/06  22:00:00,504.654312182,8.1738072181,374.166571851,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,472.359451375,3.31972885503,345.83408852,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,440.799799635,2.91293767556,316.024440905,0.0,43.513341876,52.539744,13.4457989574,0.0,4.83426,8.61153895742
 09/07  01:00:00,499.49098423,3.13110533485,374.131870513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,288.092035315,1.34812720124,166.56351114,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,387.268986661,2.274828733,263.759171964,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,171.577761604,0.381298603224,51.6071625564,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,311.686169151,1.47186456811,189.25650165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,891.125727257,76.9363556313,682.901257515,0.0,43.513341876,53.238744,13.4577439214,0.0119328563047,4.83426,8.61155106512
 09/07  07:00:00,1025.16394484,76.2597782636,655.305292077,0.0,220.879908,53.238744,13.5363495434,0.0,4.83426,8.70208954342
 09/07  08:00:00,1118.10871446,85.5898359373,649.165465421,0.0,220.879908,145.652643033,44.9463884777,0.0,36.25695,8.68943847771
 09/07  09:00:00,1130.60758106,87.6401494395,659.087696365,0.0,220.879908,145.652643033,53.6141173829,0.0,36.25695,17.3571673829
 09/07  10:00:00,1173.47480118,91.3178038007,691.669463874,0.0,220.879908,151.653867033,57.0317387008,0.0,48.3426,8.6891387008
 09/07  11:00:00,1228.61158181,95.5078068986,741.331768029,0.0,220.879908,151.653867033,57.0321207452,0.0,48.3426,8.6895207452
 09/07  12:00:00,1267.28313086,99.1163047405,777.083857318,0.0,220.879908,151.653867033,57.0310745146,0.0,48.3426,8.68847451463
 09/07  13:00:00,1282.96408167,102.116231974,795.723244451,0.0,220.879908,145.652643033,41.5302673067,0.0,24.1713,17.3589673067
 09/07  14:00:00,1290.96396678,105.585529071,800.229996558,0.0,220.879908,145.652643033,32.860887727,0.0,24.1713,8.68958772705
 09/07  15:00:00,1286.67982538,108.236662679,801.093945392,0.0,220.879908,137.835547516,13.5228032388,0.0,4.83426,8.68854323879
 09/07  16:00:00,1237.91648825,96.3070441628,769.979157483,0.0,220.879908,133.019064,22.3315002701,0.0,4.83426,17.4972402701
 09/07  17:00:00,1102.43393896,85.1080814419,727.383883729,0.0,220.879908,53.238744,31.0670207803,0.0,4.83426,26.2327607803
 09/07  18:00:00,1105.13745912,83.5332384949,731.290584801,0.0,220.879908,53.238744,22.3660499512,0.0,4.83426,17.5317899512
 09/07  19:00:00,1116.61202943,81.7063228786,737.624188056,0.0,220.879908,53.238744,13.4859005903,0.0,4.83426,8.65164059029
 09/07  20:00:00,1103.88985877,79.9791557055,715.073352256,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/07  21:00:00,321.695788696,1.13782459711,200.299671389,0.0,43.513341876,52.539744,13.4794487648,0.0,4.83426,8.6451887648
 09/07  22:00:00,282.877626479,1.13832995522,161.902138175,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,268.67713764,1.13853821485,146.82709803,0.0,43.513341876,52.539744,13.4539576447,0.0,4.83426,8.6196976447
 09/07  24:00:00,118.401655204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.394920592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.369802364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.360741036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,121.048913418,0.0,0.0,0.0,43.513341876,52.539744,13.4457889712,0.0,4.83426,8.61152897122
 09/08  05:00:00,120.65562794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,811.746938452,75.7655795331,604.537754663,0.0,43.513341876,53.238744,4.8634295457,0.00916954569951,4.83426,0.02
 09/08  07:00:00,967.748918737,75.0615302059,601.230020142,0.0,220.879908,53.238744,13.5378179318,0.0,4.83426,8.70355793182
 09/08  08:00:00,1070.70556602,84.0121602756,605.488454975,0.0,220.879908,145.652643033,53.6148012553,0.0,36.25695,17.3578512553
 09/08  09:00:00,1089.28471028,86.5313591267,621.438514148,0.0,220.879908,145.652643033,44.9459620593,0.0,36.25695,8.68901205932
 09/08  10:00:00,1127.8503626,89.5326518502,650.907429729,0.0,220.879908,151.653867033,57.0320154742,0.0,48.3426,8.68941547419
 09/08  11:00:00,1169.03628882,92.7277521124,687.488579324,0.0,220.879908,151.653867033,65.7012215886,0.0,48.3426,17.3586215886
 09/08  12:00:00,1193.14448829,96.4610690458,708.159669187,0.0,220.879908,151.653867033,57.0317835162,0.0,48.3426,8.68918351622
 09/08  13:00:00,1201.09933926,98.8303882249,719.351179991,0.0,220.879908,145.652643033,32.8739286048,0.0130402107721,24.1713,8.68958839403
 09/08  14:00:00,1224.15342567,102.345546342,738.484140939,0.0,220.879908,145.652643033,32.8612957677,0.0,24.1713,8.6899957677
 09/08  15:00:00,1236.73316333,105.440931783,755.550672407,0.0,220.879908,137.835547516,22.2129969929,0.0204291879172,4.83426,17.358307805
 09/08  16:00:00,1269.02695628,102.385330121,795.973739338,0.0,220.879908,133.019064,22.3311740193,0.0,4.83426,17.4969140193
 09/08  17:00:00,1177.96371694,96.1456195544,791.547301953,0.0,220.879908,53.238744,22.328995161,0.0,4.83426,17.494735161
 09/08  18:00:00,1156.39401241,91.2934413855,775.482403003,0.0,220.879908,53.238744,22.3681748597,0.0,4.83426,17.5339148597
 09/08  19:00:00,1116.93788327,85.6722238152,736.271137158,0.0,220.879908,53.238744,13.486746858,0.0,4.83426,8.65248685801
 09/08  20:00:00,1089.56620702,82.0135879595,701.052192443,0.0,220.879908,53.238744,13.4804123908,0.0,4.83426,8.64615239078
 09/08  21:00:00,337.239889721,1.40679049244,216.012336301,0.0,43.513341876,52.539744,13.4804564823,0.0,4.83426,8.64619648231
 09/08  22:00:00,318.946199525,1.73734197708,196.929077817,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,196.268029216,0.760284966886,75.4622256283,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  24:00:00,189.624429907,0.756774473797,69.745518387,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.249256193,0.0,0.0,0.0,43.513341876,52.539744,13.4417969634,0.0,4.83426,8.60753696337
 09/09  02:00:00,118.214955144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.19366428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.662711755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.60590858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,118.615779955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,103.547211247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.617228249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.682734422,0.0,0.0,0.0,43.513341876,52.539744,13.4457207771,0.0,4.83426,8.6114607771
 09/09  10:00:00,100.7490532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  11:00:00,101.571506402,0.0,0.0,0.0,43.513341876,52.539744,13.4648220262,0.0,4.83426,8.63056202615
 09/09  12:00:00,100.781975537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,355.354047207,2.12815789237,249.718443454,0.0,43.513341876,52.539744,13.4608827254,0.0,4.83426,8.62662272541
 09/09  14:00:00,425.631098945,2.82028835375,318.630601978,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,522.967639862,3.70902138926,414.18346197,0.0,43.513341876,52.539744,13.4608848316,0.0,4.83426,8.62662483158
 09/09  16:00:00,652.625647909,9.94524162824,536.448472222,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,518.345649297,8.33814348143,405.307035096,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,565.504552708,4.56256652202,455.68905237,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,399.196280265,2.99940782941,285.980718127,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,396.590329572,2.94384803479,271.609233549,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,118.753764489,0.0,0.0,0.0,43.513341876,52.539744,22.2480421287,0.0,4.83426,17.4137821287
 09/09  22:00:00,237.584934383,1.13773766709,116.784930044,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,119.098254223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.291034822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,118.290424329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.264193165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.2439646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.741984313,0.0,0.0,0.0,43.513341876,52.539744,13.4418271824,0.0,4.83426,8.60756718237
 09/10  05:00:00,118.709917437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,118.727450533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,103.634182598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.645608163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.683323159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.690261495,0.0,0.0,0.0,43.513341876,52.539744,13.5003320331,0.0,4.83426,8.6660720331
 09/10  11:00:00,101.503803226,0.0,0.0,0.0,43.513341876,52.539744,13.4647387693,0.0,4.83426,8.63047876927
 09/10  12:00:00,412.101113554,3.00891384798,304.474316165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  13:00:00,429.439283211,3.13533578595,321.78455713,0.0,43.513341876,52.539744,13.4650600967,0.0,4.83426,8.63080009668
 09/10  14:00:00,405.014259217,2.8739454397,298.079719009,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,442.208755947,3.26084782505,334.579831218,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,483.663296649,3.67530592856,375.357175624,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,465.723916039,3.4806704997,357.853262079,0.0,43.513341876,52.539744,13.4406031856,0.0,4.83426,8.60634318563
 09/10  18:00:00,424.266504915,3.08161727863,317.203601909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,331.897253318,2.30208225069,217.098128768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,218.288211286,0.945968092246,97.2544189599,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,118.700057905,0.0,0.0,0.0,43.513341876,52.539744,22.2483890978,0.0,4.83426,17.4141290978
 09/10  22:00:00,118.279543467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,119.08389201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.22963621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,118.212820179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,118.21095384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.199384288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.68811464,0.0,0.0,0.0,43.513341876,52.539744,13.4458946103,0.0,4.83426,8.61163461027
 09/11  05:00:00,118.642452803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  06:00:00,791.392414682,74.2725656311,590.133305885,0.0,43.513341876,53.238744,4.96339947069,0.109139470691,4.83426,0.02
 09/11  07:00:00,967.955093941,73.7400383889,604.861047649,0.0,220.879908,53.238744,13.5391182051,0.0,4.83426,8.70485820506
 09/11  08:00:00,1058.13631685,79.4133638082,599.180325101,0.0,220.879908,145.652643033,53.6234546893,0.00556125118998,36.25695,17.3609434381
 09/11  09:00:00,1110.07133041,82.6864037858,646.8083063,0.0,220.879908,145.652643033,44.947292414,0.0,36.25695,8.69034241404
 09/11  10:00:00,1171.25760477,87.0130351049,696.454057827,0.0,220.879908,151.653867033,57.0334346229,0.0,48.3426,8.69083462288
 09/11  11:00:00,1225.08745672,91.6782850457,743.476176092,0.0,220.879908,151.653867033,65.7028144866,0.0,48.3426,17.3602144866
 09/11  12:00:00,1258.87135948,96.0208634344,772.512555204,0.0,220.879908,151.653867033,57.0334288327,0.0,48.3426,8.69082883268
 09/11  13:00:00,1275.83659478,99.5526371004,791.223728504,0.0,220.879908,145.652643033,32.8611729872,0.0,24.1713,8.68987298722
 09/11  14:00:00,1271.19344077,103.154668789,783.159810401,0.0,220.879908,145.652643033,32.8616368785,0.0,24.1713,8.6903368785
 09/11  15:00:00,1287.0390595,106.947871739,802.933053236,0.0,220.879908,137.835547516,22.1951432178,0.0,4.83426,17.3608832178
 09/11  16:00:00,1308.37572417,104.490106519,831.964392913,0.0,220.879908,133.019064,22.3325995767,0.0,4.83426,17.4983395767
 09/11  17:00:00,1212.72213301,99.5564179901,821.631282677,0.0,220.879908,53.238744,22.33517041,0.0,4.83426,17.50091041
 09/11  18:00:00,1192.16239591,94.2109288112,806.704520121,0.0,220.879908,53.238744,31.1308188988,0.0,4.83426,26.2965588988
 09/11  19:00:00,1178.79850323,87.915252264,790.607166253,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/11  20:00:00,1167.44493978,84.1984652217,774.468246787,0.0,220.879908,53.238744,13.4807969116,0.0,4.83426,8.64653691155
 09/11  21:00:00,540.036237573,2.87063327696,415.07958025,0.0,43.513341876,52.539744,13.4810616764,0.0,4.83426,8.64680167643
 09/11  22:00:00,453.187954051,2.8338552862,328.638429241,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,359.387143303,2.03591392776,235.656154601,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  24:00:00,262.950759033,1.20260642809,141.816942965,0.0,43.513341876,52.539744,13.445957722,0.0,4.83426,8.61169772204
 09/12  01:00:00,210.022538528,0.756774473797,89.8834691476,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.415201721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.403757356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,121.136213125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.711272098,0.0,0.0,0.0,43.513341876,52.539744,13.4458322708,0.0,4.83426,8.61157227078
 09/12  06:00:00,834.835413881,75.9017303168,627.159311068,0.0,43.513341876,53.238744,4.8628575532,0.00859755319813,4.83426,0.02
 09/12  07:00:00,1002.78137662,75.4176132886,634.48106226,0.0,220.879908,53.238744,13.5393280797,0.0,4.83426,8.70506807974
 09/12  08:00:00,1127.53638457,85.214883868,659.286334616,0.0,220.879908,145.652643033,44.94844487,0.0,36.25695,8.69149487
 09/12  09:00:00,1173.81681192,88.6870005218,701.246852594,0.0,220.879908,145.652643033,53.6186637527,0.0,36.25695,17.3617137527
 09/12  10:00:00,1229.91376825,92.8705865132,746.516621801,0.0,220.879908,151.653867033,57.0334934574,0.0,48.3426,8.6908934574
 09/12  11:00:00,1265.97428313,97.1223240712,777.209922148,0.0,220.879908,151.653867033,57.0332240873,0.0,48.3426,8.69062408733
 09/12  12:00:00,1280.40940457,100.114334003,789.360416044,0.0,220.879908,151.653867033,65.7040245952,0.0,48.3426,17.3614245952
 09/12  13:00:00,1281.84416168,102.456678501,794.286715087,0.0,220.879908,145.652643033,32.8613525126,0.0,24.1713,8.69005251264
 09/12  14:00:00,1299.44572014,105.593778995,808.694962357,0.0,220.879908,145.652643033,32.8618302398,0.0,24.1713,8.69053023982
 09/12  15:00:00,1296.57422908,108.141485558,811.085783329,0.0,220.879908,137.835547516,22.1954293801,0.0,4.83426,17.3611693801
 09/12  16:00:00,1278.0269591,105.483051127,800.103466934,0.0,220.879908,133.019064,22.3352533776,0.0,4.83426,17.5009933776
 09/12  17:00:00,1159.07174578,97.9517710624,768.928857513,0.0,220.879908,53.238744,22.333590881,0.0,4.83426,17.499330881
 09/12  18:00:00,1142.5765457,92.7745211923,758.14296923,0.0,220.879908,53.238744,27.7519465439,0.0,4.83426,22.9176865439
 09/12  19:00:00,1144.70532331,87.3874368182,757.460934093,0.0,220.879908,53.238744,8.1832568289,0.0,4.83426,3.3489968289
 09/12  20:00:00,1135.67351389,83.904018905,743.826028966,0.0,220.879908,53.238744,13.4811428818,0.0,4.83426,8.6468828818
 09/12  21:00:00,436.762945051,2.12975435393,313.779836987,0.0,43.513341876,52.539744,13.481278779,0.0,4.83426,8.64701877901
 09/12  22:00:00,413.902634833,2.72191997816,289.663504366,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  23:00:00,447.765258001,2.93736268838,322.090086537,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,232.455285492,1.00946174663,111.80233653,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,160.328701206,0.378387236899,41.1054640641,0.0,43.513341876,52.539744,13.446021486,0.0,4.83426,8.61176148605
 09/13  02:00:00,118.367271227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.334048178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.862392746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.833856303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,805.712110473,75.6054400963,600.530150102,0.0,43.513341876,53.238744,13.4570106634,0.011003361104,4.83426,8.61174730226
 09/13  07:00:00,962.482521246,75.023967503,596.045432467,0.0,220.879908,53.238744,13.5385114696,0.0,4.83426,8.70425146958
 09/13  08:00:00,1051.29848164,83.7411541935,586.438806997,0.0,220.879908,145.652643033,44.9485204947,0.0,36.25695,8.69157049467
 09/13  09:00:00,1078.35048234,86.3256915233,610.503079163,0.0,220.879908,145.652643033,53.6185291922,0.0,36.25695,17.3615791922
 09/13  10:00:00,1143.46111887,90.2303103536,664.872548298,0.0,220.879908,151.653867033,57.0342038875,0.0,48.3426,8.69160388755
 09/13  11:00:00,1195.77446685,94.8995207323,710.992913753,0.0,220.879908,151.653867033,57.0332829066,0.0,48.3426,8.69068290661
 09/13  12:00:00,1229.04708595,98.2232511864,741.185703393,0.0,220.879908,151.653867033,57.0338116887,0.0,48.3426,8.69121168872
 09/13  13:00:00,1237.47603943,100.948445996,753.199753541,0.0,220.879908,145.652643033,41.5570830921,0.023193602744,24.1713,17.3625894893
 09/13  14:00:00,1256.25373978,104.616754203,767.78071614,0.0,220.879908,145.652643033,32.8626670177,0.0,24.1713,8.69136701772
 09/13  15:00:00,1257.97392515,107.433482872,773.960762545,0.0,220.879908,137.835547516,13.5247316447,0.0,4.83426,8.69047164473
 09/13  16:00:00,1280.81027215,105.118120965,804.097976777,0.0,220.879908,133.019064,31.0745193267,0.0,4.83426,26.2402593267
 09/13  17:00:00,1197.85920367,100.368541962,806.534320378,0.0,220.879908,53.238744,22.3349012582,0.0,4.83426,17.5006412582
 09/13  18:00:00,1172.3839002,94.732116301,787.314745296,0.0,220.879908,53.238744,22.3734712181,0.0,4.83426,17.5392112181
 09/13  19:00:00,1135.48053304,87.7960388236,748.293756457,0.0,220.879908,53.238744,13.4869002877,0.0,4.83426,8.6526402877
 09/13  20:00:00,1103.79858281,83.5462057472,712.717380881,0.0,220.879908,53.238744,13.481339274,0.0,4.83426,8.64707927401
 09/13  21:00:00,465.669727055,2.38535317715,341.978472065,0.0,43.513341876,52.539744,13.4812400503,0.0,4.83426,8.6469800503
 09/13  22:00:00,361.97422144,2.18071072768,238.955711615,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,323.479698879,1.8566794213,200.175984291,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,245.126197466,1.13834564118,124.213991521,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.365315952,0.0,0.0,0.0,43.513341876,52.539744,13.4459242107,0.0,4.83426,8.61166421068
 09/14  02:00:00,118.362467256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.36532472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.910932115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.857260636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,819.931774285,75.4529581786,614.214854277,0.0,43.513341876,53.238744,4.86203901146,0.00777901145807,4.83426,0.02
 09/14  07:00:00,993.428534315,74.9273621432,626.014182809,0.0,220.879908,53.238744,22.2257043957,0.0,4.83426,17.3914443957
 09/14  08:00:00,1107.61202692,83.9740130928,641.144694771,0.0,220.879908,145.652643033,44.9489640306,0.0,36.25695,8.69201403056
 09/14  09:00:00,1139.58662517,87.0569294894,669.129063242,0.0,220.879908,145.652643033,53.6194802879,0.0,36.25695,17.3625302879
 09/14  10:00:00,1171.13453795,89.8386644681,691.394337432,0.0,220.879908,151.653867033,57.0339720395,0.0,48.3426,8.69137203948
 09/14  11:00:00,1199.83632597,93.6194843073,715.062515985,0.0,220.879908,151.653867033,57.0345479853,0.0,48.3426,8.69194798526
 09/14  12:00:00,1207.2552873,96.944553041,719.661671866,0.0,220.879908,151.653867033,57.0336516763,0.0,48.3426,8.69105167628
 09/14  13:00:00,1152.24108731,93.1309777183,675.139172989,0.0,220.879908,145.652643033,41.5609424369,0.0282982553886,24.1713,17.3613441815
 09/14  14:00:00,1127.87243558,93.6508002669,650.488723657,0.0,220.879908,145.652643033,32.8625724052,0.0,24.1713,8.69127240519
 09/14  15:00:00,1150.72345009,96.8172658244,677.423859155,0.0,220.879908,137.835547516,13.5463337864,0.0202241279542,4.83426,8.69184965845
 09/14  16:00:00,1205.87756067,90.2027551619,743.928874827,0.0,220.879908,133.019064,31.0810354479,0.0,4.83426,26.2467754479
 09/14  17:00:00,1115.64928067,83.5006255231,740.599503962,0.0,220.879908,53.238744,22.3388965144,0.0,4.83426,17.5046365144
 09/14  18:00:00,1105.20113885,80.8865578184,733.207347945,0.0,220.879908,53.238744,22.3745423738,0.0,4.83426,17.5402823738
 09/14  19:00:00,1108.3152389,79.3526766265,728.545031066,0.0,220.879908,53.238744,13.4877238441,0.0,4.83426,8.65346384411
 09/14  20:00:00,1114.36716913,78.6379926215,726.400303833,0.0,220.879908,53.238744,13.4813041219,0.0,4.83426,8.64704412188
 09/14  21:00:00,325.014076368,1.13864537401,203.652573946,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  22:00:00,234.306295545,0.759544582995,114.164697873,0.0,43.513341876,52.539744,13.4605636573,0.0,4.83426,8.6263036573
 09/14  23:00:00,169.679056588,0.378387236899,49.5987868431,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,118.391179945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,118.38512267,0.0,0.0,0.0,43.513341876,52.539744,13.4460287266,0.0,4.83426,8.61176872656
 09/15  02:00:00,118.380790047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.367999787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,121.042698558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  05:00:00,120.625089291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,806.407674209,75.6117650936,598.888988249,0.0,43.513341876,53.238744,4.86243934224,0.00817934224164,4.83426,0.02
 09/15  07:00:00,976.478494182,75.0368071009,608.612190011,0.0,220.879908,53.238744,22.2263926301,0.0,4.83426,17.3921326301
 09/15  08:00:00,1100.11233318,84.5376944831,632.600392641,0.0,220.879908,145.652643033,44.9492869013,0.0,36.25695,8.69233690125
 09/15  09:00:00,1145.71895006,87.8944738411,673.697771791,0.0,220.879908,145.652643033,53.6201972821,0.0,36.25695,17.3632472821
 09/15  10:00:00,1181.88976887,90.3234918568,700.987730499,0.0,220.879908,151.653867033,57.0343709782,0.0,48.3426,8.69177097821
 09/15  11:00:00,1223.40863681,95.1213641178,736.4945451,0.0,220.879908,151.653867033,57.0349805128,0.0,48.3426,8.69238051275
 09/15  12:00:00,1244.94430976,98.3444854416,755.556856023,0.0,220.879908,151.653867033,57.0341003044,0.0,48.3426,8.69150030439
 09/15  13:00:00,1251.18936414,100.891614695,765.230706338,0.0,220.879908,145.652643033,41.5346085407,0.0,24.1713,17.3633085407
 09/15  14:00:00,1252.94468995,103.600202107,764.27591083,0.0,220.879908,145.652643033,32.8631073448,0.0,24.1713,8.69180734481
 09/15  15:00:00,1266.18634796,106.237152598,782.663700852,0.0,220.879908,137.835547516,13.5266844669,0.0,4.83426,8.69242446685
 09/15  16:00:00,1277.39160709,104.076012534,800.868581669,0.0,220.879908,133.019064,31.0836685881,0.0,4.83426,26.2494085881
 09/15  17:00:00,1197.17004392,98.6040557089,806.305809303,0.0,220.879908,53.238744,22.3380119239,0.0,4.83426,17.5037519239
 09/15  18:00:00,1188.4144378,94.2028098629,802.450064802,0.0,220.879908,53.238744,22.3766760832,0.0,4.83426,17.5424160832
 09/15  19:00:00,1170.88802704,87.9011994974,782.976468976,0.0,220.879908,53.238744,13.4874619858,0.0,4.83426,8.65320198578
 09/15  20:00:00,1152.6744744,83.7894982469,760.185443005,0.0,220.879908,53.238744,13.4811395888,0.0,4.83426,8.64687958879
 09/15  21:00:00,468.857350494,2.18338730915,345.664617997,0.0,43.513341876,52.539744,13.4812504317,0.0,4.83426,8.64699043169
 09/15  22:00:00,390.189317308,2.41853792623,266.501426562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  23:00:00,327.009344427,1.70437065455,203.931902065,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,259.762867061,1.13935845325,138.730820854,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,118.450580827,0.0,0.0,0.0,43.513341876,52.539744,13.4418812331,0.0,4.83426,8.60762123309
 09/16  02:00:00,268.73761665,1.1377650487,147.636545127,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,118.426389965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.967951874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.919331617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.916385378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,103.807111078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,206.485638929,0.9804254953,102.857550646,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,461.444308017,7.18826347393,347.830961029,0.0,43.513341876,52.539744,13.4461029363,0.0,4.83426,8.61184293631
 09/16  10:00:00,641.553699333,10.7595559529,523.906353554,0.0,43.513341876,52.539744,13.5024074698,0.0,4.83426,8.66814746982
 09/16  11:00:00,718.638259303,12.5317001718,598.729255807,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  12:00:00,763.073952518,11.7829990771,644.102957673,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  13:00:00,781.092699478,13.4100535305,660.902787133,0.0,43.513341876,52.539744,13.461551611,0.0,4.83426,8.62729161103
 09/16  14:00:00,834.357944889,31.0299148306,696.299752468,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,879.335198266,42.1586945634,730.396046513,0.0,43.513341876,52.539744,13.4615988502,0.0,4.83426,8.62733885021
 09/16  16:00:00,883.501779646,45.0168957542,731.480312922,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,862.183269561,40.3087795552,715.191864229,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,827.296784224,38.3156683684,682.144598712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,781.971047988,33.9862961642,632.082509304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,748.999266958,30.7525019955,593.328175581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,696.068389796,20.7787230306,551.105197592,0.0,43.513341876,52.539744,22.2557271256,0.0,4.83426,17.4214671256
 09/16  22:00:00,646.434689412,4.59127298581,518.156579249,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,489.875219141,3.16432112662,363.79500157,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,535.735873955,3.48452021397,409.66431006,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
