Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  01:00:00,534.991639041,3.40117169168,408.989743836,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,427.287431847,2.68902558061,302.813885849,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,341.8602298,1.7587989826,219.410559352,0.0,43.513341876,52.539744,13.4419657877,0.0,4.83426,8.60770578768
 09/17  04:00:00,378.245997843,2.2935036557,254.022726952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,462.298803405,2.79903486838,336.771300953,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,149.622535057,0.24979502657,30.1144944211,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,377.431088279,1.99455148192,268.754140508,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,426.010128728,5.22784515788,316.727229911,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,645.319592522,13.6769179821,525.793289353,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  10:00:00,678.664580253,16.889862202,555.855152506,0.0,43.513341876,52.539744,13.5026532673,0.0,4.83426,8.66839326734
 09/17  11:00:00,792.435994818,17.0644671446,667.618202281,0.0,43.513341876,52.539744,13.4643813457,0.0,4.83426,8.63012134573
 09/17  12:00:00,799.045626508,18.4387159828,673.97145659,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,803.265659093,21.5897997954,674.519063227,0.0,43.513341876,52.539744,13.4659132818,0.0,4.83426,8.63165328184
 09/17  14:00:00,689.590831699,11.8291567997,571.513501619,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  15:00:00,716.421072996,16.9623909011,592.563614023,0.0,43.513341876,52.539744,13.4616687799,0.0,4.83426,8.62740877987
 09/17  16:00:00,578.386929212,10.0228315929,462.632356916,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,597.22626484,9.26951960153,482.052325821,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,461.680070689,6.68324271531,350.555815868,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,417.681870705,3.10662134652,298.157535242,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,388.379105052,2.74727753163,263.62687341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,284.052096224,1.64441078809,161.827062257,0.0,43.513341876,52.539744,22.256463309,0.0,4.83426,17.422203309
 09/17  22:00:00,118.326601785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,119.125967628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,118.286567293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,118.287809074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,118.303195769,0.0,0.0,0.0,43.513341876,52.539744,13.4461433525,0.0,4.83426,8.6118833525
 09/18  03:00:00,118.297538458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.821192631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.784394911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,801.783739114,75.2085655192,596.902378789,0.0,43.513341876,53.238744,4.86510554685,0.0108455468501,4.83426,0.02
 09/18  07:00:00,961.906315847,74.7771856449,595.511113879,0.0,220.879908,53.238744,22.2289802079,0.0,4.83426,17.3947202079
 09/18  08:00:00,1054.13890242,82.4506583653,590.254398326,0.0,220.879908,145.652643033,53.725397218,0.0,36.25695,17.468447218
 09/18  09:00:00,1073.52694612,84.0288401198,607.462642712,0.0,220.879908,145.652643033,62.6175752184,0.0,36.25695,26.3606252184
 09/18  10:00:00,1108.32296685,85.896230519,633.868427738,0.0,220.879908,151.653867033,71.3441463799,0.0,48.3426,23.0015463799
 09/18  11:00:00,1165.42952429,89.3693208313,685.979061533,0.0,220.879908,151.653867033,78.1608413844,0.0,48.3426,29.8182413844
 09/18  12:00:00,1199.99783324,93.071281019,717.096205934,0.0,220.879908,151.653867033,74.8290116008,0.0,48.3426,26.4864116008
 09/18  13:00:00,1204.8543267,95.8290732257,724.710446272,0.0,220.879908,145.652643033,50.6947616637,0.0149055731225,24.1713,26.5085560906
 09/18  14:00:00,1213.6413153,99.6977009498,729.262882405,0.0,220.879908,145.652643033,50.5395526539,0.0,24.1713,26.3682526539
 09/18  15:00:00,1220.02460855,99.7007747694,743.26928753,0.0,220.879908,137.835547516,31.2264550879,0.0,4.83426,26.3921950879
 09/18  16:00:00,1240.40117602,97.5789223123,770.863333625,0.0,220.879908,133.019064,22.3563140521,0.0120077956543,4.83426,17.5100462564
 09/18  17:00:00,1148.22890291,90.3668159907,766.382233732,0.0,220.879908,53.238744,31.0885244372,0.0,4.83426,26.2542644372
 09/18  18:00:00,1135.17289477,86.7987506694,757.240466373,0.0,220.879908,53.238744,22.3817953405,0.0,4.83426,17.5475353405
 09/18  19:00:00,1129.38514309,82.7438503428,743.415155259,0.0,220.879908,53.238744,13.4877743604,0.0,4.83426,8.65351436039
 09/18  20:00:00,1118.73797299,80.6510588886,728.99579777,0.0,220.879908,53.238744,13.482118641,0.0,4.83426,8.64785864105
 09/18  21:00:00,289.424864199,0.883942803105,168.729542856,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  22:00:00,294.196060043,1.13802874031,173.249385917,0.0,43.513341876,52.539744,13.4608076273,0.0,4.83426,8.62654762734
 09/18  23:00:00,119.23800163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,118.38612857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.386148607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.393364106,0.0,0.0,0.0,43.513341876,52.539744,13.446130079,0.0,4.83426,8.611870079
 09/19  03:00:00,118.397800995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,121.181501648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.785167628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,863.024623147,76.0797852418,653.866483792,0.0,43.513341876,53.238744,4.86197259553,0.00771259552785,4.83426,0.02
 09/19  07:00:00,1029.81330031,75.5131029604,660.0581022,0.0,220.879908,53.238744,22.2302783868,0.0,4.83426,17.3960183868
 09/19  08:00:00,1152.21656845,85.5561115038,682.356852219,0.0,220.879908,145.652643033,53.7270296586,0.0,36.25695,17.4700796586
 09/19  09:00:00,1183.89602289,87.9491223581,711.089749754,0.0,220.879908,145.652643033,62.6209536415,0.0,36.25695,26.3640036415
 09/19  10:00:00,1223.24065491,92.3208718574,739.88295387,0.0,220.879908,151.653867033,74.7231863056,0.0,48.3426,26.3805863056
 09/19  11:00:00,1255.11045124,96.3464913687,766.865570655,0.0,220.879908,151.653867033,74.7824703937,0.0,48.3426,26.4398703937
 09/19  12:00:00,1278.20488812,98.238423069,788.836566292,0.0,220.879908,151.653867033,74.833916209,0.0,48.3426,26.491316209
 09/19  13:00:00,1280.06351971,101.961143763,792.950748222,0.0,220.879908,145.652643033,50.688837837,0.0,24.1713,26.517537837
 09/19  14:00:00,1282.30562142,104.895043603,792.257503886,0.0,220.879908,145.652643033,50.5441677952,0.0,24.1713,26.3728677952
 09/19  15:00:00,1280.08530701,107.268169218,795.462808848,0.0,220.879908,137.835547516,31.2326035571,0.0,4.83426,26.3983435571
 09/19  16:00:00,1275.73458947,101.692391841,801.519969841,0.0,220.879908,133.019064,31.1014298948,0.0122659931184,4.83426,26.2549039017
 09/19  17:00:00,1187.03895052,97.6285899198,796.708053503,0.0,220.879908,53.238744,22.3456086423,0.0,4.83426,17.5113486423
 09/19  18:00:00,1163.12598825,90.9380678203,779.863651621,0.0,220.879908,53.238744,22.382487712,0.0,4.83426,17.548227712
 09/19  19:00:00,1148.69140813,85.9320577904,759.41388149,0.0,220.879908,53.238744,13.4881158766,0.0,4.83426,8.65385587664
 09/19  20:00:00,1140.81068169,82.9297125611,749.16150023,0.0,220.879908,53.238744,13.4817977301,0.0,4.83426,8.64753773008
 09/19  21:00:00,389.15481313,1.42016750625,267.501803792,0.0,43.513341876,52.539744,13.4824232442,0.0,4.83426,8.64816324424
 09/19  22:00:00,433.276418619,2.95446000137,308.305080257,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  23:00:00,333.233223062,1.73347060589,209.969262897,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,162.475838545,0.378387236899,43.2107150311,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,259.787384294,1.13839433123,138.75634991,0.0,43.513341876,52.539744,13.4462469758,0.0,4.83426,8.61198697584
 09/20  02:00:00,118.395913833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,118.382060087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.894859323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.81070791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,810.342709184,75.7451729916,605.865217609,0.0,43.513341876,53.238744,13.4672035556,0.0209740822555,4.83426,8.61196947336
 09/20  07:00:00,969.634937992,75.2058551641,603.975528245,0.0,220.879908,53.238744,13.5417769866,0.0,4.83426,8.70751698665
 09/20  08:00:00,1052.07143643,83.5577723193,588.551124558,0.0,220.879908,145.652643033,53.7284636737,0.0,36.25695,17.4715136737
 09/20  09:00:00,1058.39833425,84.7681497143,593.583394204,0.0,220.879908,145.652643033,62.6233456689,0.0,36.25695,26.3663956689
 09/20  10:00:00,1078.87612522,86.0544735146,606.615717227,0.0,220.879908,151.653867033,74.7296513853,0.0,48.3426,26.3870513853
 09/20  11:00:00,1109.04701062,87.599316801,633.953289559,0.0,220.879908,151.653867033,74.7897909698,0.0,48.3426,26.4471909698
 09/20  12:00:00,1131.90355569,90.839705653,653.802103513,0.0,220.879908,151.653867033,74.8336863505,0.0,48.3426,26.4910863505
 09/20  13:00:00,1140.48293217,95.2967479576,663.216600405,0.0,220.879908,145.652643033,59.5345166623,0.0127087773289,24.1713,35.350507885
 09/20  14:00:00,1164.10619515,98.7197284493,682.908544844,0.0,220.879908,145.652643033,50.5410319293,0.0,24.1713,26.3697319293
 09/20  15:00:00,1169.66858821,101.68537358,693.23231997,0.0,220.879908,137.835547516,22.4588832493,0.0213465588099,4.83426,17.6032766905
 09/20  16:00:00,1190.80656387,96.4087736483,725.08736988,0.0,220.879908,133.019064,31.1062130229,0.0122003175371,4.83426,26.2597527053
 09/20  17:00:00,1081.04335808,86.5737900332,705.623371707,0.0,220.879908,53.238744,22.3456840065,0.0,4.83426,17.5114240065
 09/20  18:00:00,1070.21690446,83.4997088185,698.262532116,0.0,220.879908,53.238744,31.1505540453,0.0,4.83426,26.3162940453
 09/20  19:00:00,1064.16738155,80.7309990081,683.112395777,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/20  20:00:00,1045.10300072,78.8498524963,660.319657266,0.0,220.879908,53.238744,13.4823909406,0.0,4.83426,8.64813094064
 09/20  21:00:00,274.505350615,1.13774417622,153.487868291,0.0,43.513341876,52.539744,13.4818674829,0.0,4.83426,8.64760748287
 09/20  22:00:00,246.844068623,1.13913500115,126.124334475,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  23:00:00,119.156214377,0.0,0.0,0.0,43.513341876,52.539744,13.4548223374,0.0,4.83426,8.62056233738
 09/20  24:00:00,118.279844761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,118.261495916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  02:00:00,118.247892567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,118.253916473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.780786278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.743341429,0.0,0.0,0.0,43.513341876,52.539744,13.4462521896,0.0,4.83426,8.61199218956
 09/21  06:00:00,803.822996304,74.6203554679,600.734182625,0.0,43.513341876,53.238744,4.87299889218,0.0187388921812,4.83426,0.02
 09/21  07:00:00,968.243587733,74.0162786406,603.381528453,0.0,220.879908,53.238744,13.5425890067,0.0,4.83426,8.70832900671
 09/21  08:00:00,1053.14432762,80.480272278,592.025569746,0.0,220.879908,145.652643033,53.7304565784,0.0,36.25695,17.4735065784
 09/21  09:00:00,1039.41693985,80.2821264194,578.211061942,0.0,220.879908,145.652643033,62.6268868865,0.0,36.25695,26.3699368865
 09/21  10:00:00,1034.17648012,80.3099569258,567.070259078,0.0,220.879908,151.653867033,74.7311867339,0.0,48.3426,26.3885867339
 09/21  11:00:00,1050.59016588,80.6642291,582.189660072,0.0,220.879908,151.653867033,74.7908447408,0.0,48.3426,26.4482447408
 09/21  12:00:00,1054.62766826,80.774594151,586.762534469,0.0,220.879908,151.653867033,83.6616882406,0.0,48.3426,35.3190882406
 09/21  13:00:00,1029.31762026,80.634071384,567.873402019,0.0,220.879908,145.652643033,50.7046309131,0.0133634107088,24.1713,26.5199675024
 09/21  14:00:00,1039.12338137,80.7626079009,577.261785171,0.0,220.879908,145.652643033,50.5444102266,0.0,24.1713,26.3731102266
 09/21  15:00:00,1049.57980458,81.9826807081,594.602812771,0.0,220.879908,137.835547516,31.2600335585,0.0215451273819,4.83426,26.4042284311
 09/21  16:00:00,1059.998009,77.3393449364,616.347565673,0.0,220.879908,133.019064,22.3861232941,0.0358920466926,4.83426,17.5159712474
 09/21  17:00:00,806.451285903,74.8197086977,446.896882107,0.0,220.879908,53.238744,32.3963389128,1.30219615069,4.83426,26.2598827621
 09/21  18:00:00,510.706660799,74.2175093348,154.290939669,0.0,220.879908,53.238744,74.5964454164,52.2066567545,4.83426,17.555528662
 09/21  19:00:00,364.765860981,73.8402553344,0.0,0.0,220.879908,53.238744,111.779853944,98.2914752802,4.83426,8.65411866348
 09/21  20:00:00,370.552332889,73.7044046487,0.0,0.0,220.879908,53.238744,140.495111096,127.012484176,4.83426,8.64836692062
 09/21  21:00:00,118.126090133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  22:00:00,117.875162624,0.0,0.0,0.0,43.513341876,52.539744,13.4612459427,0.0,4.83426,8.62698594274
 09/21  23:00:00,118.813958506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,117.907158788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,117.897953115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,117.883406483,0.0,0.0,0.0,43.513341876,52.539744,13.4461971131,0.0,4.83426,8.6119371131
 09/22  03:00:00,117.871035106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,119.974840536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.652295169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,193.189053499,73.5559775862,0.00515929454566,0.0,43.513341876,53.238744,573.598412661,568.744152661,4.83426,0.02
 09/22  07:00:00,358.168868789,73.5559775862,0.0,0.0,220.879908,53.238744,528.212187703,505.980090324,4.83426,17.397837379
 09/22  08:00:00,445.17336876,74.0650554245,0.0023311557084,0.0,220.879908,145.652643033,455.863377825,402.132768604,36.25695,17.4736592211
 09/22  09:00:00,445.559962458,74.4071283764,0.00288957845011,0.0,220.879908,145.652643033,430.694394887,368.066466902,36.25695,26.3709779855
 09/22  10:00:00,475.08797718,74.6880293105,21.7997789912,0.0,220.879908,151.653867033,317.836367436,243.105266169,48.3426,26.3885012668
 09/22  11:00:00,505.43156392,75.0693008765,47.6699598011,0.0,220.879908,151.653867033,192.779868726,117.988019411,48.3426,26.4492493156
 09/22  12:00:00,547.437651521,75.7413055755,89.3717630655,0.0,220.879908,151.653867033,140.448266465,65.6073557259,48.3426,26.4983107388
 09/22  13:00:00,643.406943269,77.8029229348,188.298096509,0.0,220.879908,145.652643033,64.7696045323,5.23629598134,24.1713,35.3620085509
 09/22  14:00:00,771.188733536,79.4440489959,313.432723961,0.0,220.879908,145.652643033,41.7598993462,0.0,24.1713,17.5885993462
 09/22  15:00:00,821.308072288,80.7535115503,369.860108847,0.0,220.879908,137.835547516,31.2429201004,0.0,4.83426,26.4086601004
 09/22  16:00:00,771.671579407,77.4081233583,329.507906764,0.0,220.879908,133.019064,31.110075853,0.012498696054,4.83426,26.263317157
 09/22  17:00:00,592.703337098,75.0635503108,235.508590086,0.0,220.879908,53.238744,22.3499394134,0.0,4.83426,17.5156794134
 09/22  18:00:00,554.721182381,74.3403944186,198.191938675,0.0,220.879908,53.238744,35.8351851265,4.67986475082,4.83426,26.3210603757
 09/22  19:00:00,474.734373645,73.8241056987,105.448134527,0.0,220.879908,53.238744,57.1359203184,52.2816603184,4.83426,0.02
 09/22  20:00:00,389.195725399,73.6180807488,16.592251515,0.0,220.879908,53.238744,110.070214666,96.5874241797,4.83426,8.64853048653
 09/22  21:00:00,117.777252176,0.0,0.0,0.0,43.513341876,52.539744,13.4823111179,0.0,4.83426,8.64805111788
 09/22  22:00:00,117.8392885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  23:00:00,118.793922758,0.0,0.0,0.0,43.513341876,52.539744,13.4547617694,0.0,4.83426,8.62050176935
 09/22  24:00:00,117.861153599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,117.855199381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.841717034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.823239601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.240056553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.206686816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.224098102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,106.161658709,0.0,0.0,0.0,43.513341876,52.539744,13.4420038995,0.0,4.83426,8.60774389947
 09/23  08:00:00,100.259664261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.392474262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.493561771,0.0,0.0,0.0,43.513341876,52.539744,13.5038737849,0.0,4.83426,8.66961378489
 09/23  11:00:00,101.367880766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,100.544469317,0.0,0.0,0.0,43.513341876,52.539744,13.4663853234,0.0,4.83426,8.63212532336
 09/23  13:00:00,100.656989083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,182.300751398,1.92342322971,77.2768563702,0.0,43.513341876,52.539744,13.462347059,0.0,4.83426,8.62808705902
 09/23  15:00:00,307.11260181,2.9403823551,199.821093485,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  16:00:00,415.810380534,4.20926667412,305.890065049,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,299.80969242,2.66843730222,193.367799472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,264.137678643,2.24040215718,158.712708529,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,228.200379671,1.6868600686,111.685864807,0.0,43.513341876,52.539744,13.4409348516,0.0,4.83426,8.60667485156
 09/23  20:00:00,118.728967556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.420851853,0.0,0.0,0.0,43.513341876,52.539744,13.5572189872,0.0,4.83426,8.72295898717
 09/23  22:00:00,118.040021152,0.0,0.0,0.0,43.513341876,52.539744,13.4421015935,0.0,4.83426,8.60784159351
 09/23  23:00:00,118.853333048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,117.970572729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.978108614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,117.952499419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.926922479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.360259173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.305931055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.319191882,0.0,0.0,0.0,43.513341876,52.539744,13.4420906495,0.0,4.83426,8.60783064954
 09/24  07:00:00,106.279481944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.398800945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.549294655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.657054875,0.0,0.0,0.0,43.513341876,52.539744,13.5038328861,0.0,4.83426,8.66957288609
 09/24  11:00:00,101.503383657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  12:00:00,219.090812745,1.772558835,114.963036551,0.0,43.513341876,52.539744,13.4667944258,0.0,4.83426,8.63253442575
 09/24  13:00:00,402.410437117,8.90390995509,289.150071483,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  14:00:00,438.57950202,8.3021576199,325.672543354,0.0,43.513341876,52.539744,13.4624748743,0.0,4.83426,8.6282148743
 09/24  15:00:00,508.429379872,10.149412134,393.056376049,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,514.654254658,11.0110207452,398.655119052,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,520.20608581,8.50200632563,406.557936602,0.0,43.513341876,52.539744,13.4421559421,0.0,4.83426,8.60789594209
 09/24  18:00:00,439.964672989,5.83519403911,329.719626618,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,267.538624288,2.04172681844,150.716634545,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.82353775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.56058762,0.0,0.0,0.0,43.513341876,52.539744,22.2630973193,0.0,4.83426,17.4288373193
 09/24  22:00:00,118.119126481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.920185677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,118.060499533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,118.048380045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,118.038294212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,118.024442892,0.0,0.0,0.0,43.513341876,52.539744,13.4463347961,0.0,4.83426,8.61207479614
 09/25  04:00:00,118.456762158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.39353208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,319.534056461,73.5571514549,123.706128944,0.0,43.513341876,53.238744,259.124427012,254.270167012,4.83426,0.02
 09/25  07:00:00,469.373671707,73.5559775862,107.540628301,0.0,220.879908,53.238744,212.778223118,190.542866868,4.83426,17.4010962497
 09/25  08:00:00,666.891385064,75.2247902522,215.859958243,0.0,220.879908,145.652643033,89.9067906262,36.1718682357,36.25695,17.4779723905
 09/25  09:00:00,828.451167505,77.0574804855,374.532169928,0.0,220.879908,145.652643033,62.6337222815,0.0,36.25695,26.3767722815
 09/25  10:00:00,1009.50377313,79.6122807415,546.46403273,0.0,220.879908,151.653867033,74.7377366683,0.0,48.3426,26.3951366683
 09/25  11:00:00,1109.67342192,82.732734798,642.119168828,0.0,220.879908,151.653867033,74.7998425299,0.0,48.3426,26.4572425299
 09/25  12:00:00,1150.74110211,86.4781513137,679.306593197,0.0,220.879908,151.653867033,74.8503444023,0.0,48.3426,26.5077444023
 09/25  13:00:00,1169.88919069,90.0126003357,700.452532335,0.0,220.879908,145.652643033,59.5565385681,0.0125705752994,24.1713,35.3726679928
 09/25  14:00:00,1182.0731212,93.355238603,708.727155396,0.0,220.879908,145.652643033,50.5537919584,0.0,24.1713,26.3824919584
 09/25  15:00:00,1185.24480598,95.6726844378,716.753740767,0.0,220.879908,137.835547516,31.2503805217,0.00774319432455,4.83426,26.4083773274
 09/25  16:00:00,1215.92643001,91.381942084,756.859631442,0.0,220.879908,133.019064,22.3651593861,0.0121002275865,4.83426,17.5187991585
 09/25  17:00:00,1111.72305328,84.828309979,739.894769682,0.0,220.879908,53.238744,22.3529366833,0.0,4.83426,17.5186766833
 09/25  18:00:00,1090.52906496,80.6636920013,723.538452379,0.0,220.879908,53.238744,31.1643808614,0.0,4.83426,26.3301208614
 09/25  19:00:00,1075.70005516,78.502129566,695.785909882,0.0,220.879908,53.238744,13.4897035251,0.0,4.83426,8.65544352508
 09/25  20:00:00,1038.72048307,77.1468753167,657.522707413,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/25  21:00:00,118.55510626,0.0,0.0,0.0,43.513341876,52.539744,13.4835200813,0.0,4.83426,8.64926008128
 09/25  22:00:00,118.20811397,0.0,0.0,0.0,43.513341876,52.539744,13.4614526082,0.0,4.83426,8.62719260824
 09/25  23:00:00,119.070119448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,118.172049245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,118.155869599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,118.144039541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,118.128155815,0.0,0.0,0.0,43.513341876,52.539744,13.4464067586,0.0,4.83426,8.61214675856
 09/26  04:00:00,120.486594642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,120.113772459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,485.565511569,73.7884272685,287.344130296,0.0,43.513341876,53.238744,107.081144426,102.226884426,4.83426,0.02
 09/26  07:00:00,559.021514668,73.568696031,196.407234217,0.0,220.879908,53.238744,123.869760626,101.632873331,4.83426,17.402627295
 09/26  08:00:00,742.704745776,76.8969794319,289.593920764,0.0,220.879908,145.652643033,56.7950604748,3.05817987999,36.25695,17.4799305948
 09/26  09:00:00,863.279408089,78.1436352606,408.19672095,0.0,220.879908,145.652643033,62.6374998626,0.0,36.25695,26.3805498626
 09/26  10:00:00,935.770364243,79.7867572835,472.8471442,0.0,220.879908,151.653867033,74.741865427,0.0,48.3426,26.399265427
 09/26  11:00:00,1073.29911969,82.9672064473,605.742537564,0.0,220.879908,151.653867033,74.8072454537,0.0,48.3426,26.4646454537
 09/26  12:00:00,1127.54902335,87.4049342962,655.601400432,0.0,220.879908,151.653867033,74.8515207851,0.0,48.3426,26.5089207851
 09/26  13:00:00,1141.02337748,91.2250645222,670.509861004,0.0,220.879908,145.652643033,59.5608395786,0.012424355062,24.1713,35.3771152235
 09/26  14:00:00,1157.24922455,94.8279095974,682.555007472,0.0,220.879908,145.652643033,50.5589630297,0.0,24.1713,26.3876630297
 09/26  15:00:00,1172.74040314,97.6604792173,702.706461913,0.0,220.879908,137.835547516,31.2677454087,0.0196518149192,4.83426,26.4138335938
 09/26  16:00:00,1212.36038823,94.3449026551,750.600956596,0.0,220.879908,133.019064,22.3684785773,0.0117963473828,4.83426,17.5224222299
 09/26  17:00:00,1121.64968467,88.1397454811,746.096955746,0.0,220.879908,53.238744,22.3563766776,0.0,4.83426,17.5221166776
 09/26  18:00:00,1102.68190132,84.0978159376,731.098966392,0.0,220.879908,53.238744,31.1673851154,0.0,4.83426,26.3331251154
 09/26  19:00:00,1073.87129527,80.1098336217,691.924689143,0.0,220.879908,53.238744,13.4902364655,0.0,4.83426,8.6559764655
 09/26  20:00:00,1042.73881545,77.9555791291,660.40858906,0.0,220.879908,53.238744,13.4835899168,0.0,4.83426,8.64932991684
 09/26  21:00:00,255.476423548,1.13915103943,134.913117191,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  22:00:00,118.271308822,0.0,0.0,0.0,43.513341876,52.539744,13.4614555621,0.0,4.83426,8.62719556212
 09/26  23:00:00,119.12876175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,118.239924508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,118.239197064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.224754676,0.0,0.0,0.0,43.513341876,52.539744,13.4464734255,0.0,4.83426,8.61221342555
 09/27  03:00:00,118.222032338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.702767314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.623834458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,676.494379924,73.9345617196,476.820307414,0.0,43.513341876,53.238744,32.0646654229,27.2104054229,4.83426,0.02
 09/27  07:00:00,826.91970675,73.5900431194,462.194343142,0.0,220.879908,53.238744,29.7813787237,7.54306208241,4.83426,17.4040566413
 09/27  08:00:00,1048.62952897,78.1349128227,591.329308943,0.0,220.879908,145.652643033,53.7449626453,0.00563993984808,36.25695,17.4823727055
 09/27  09:00:00,1092.532061,81.8233277043,629.596102407,0.0,220.879908,145.652643033,62.6446022851,0.0,36.25695,26.3876522851
 09/27  10:00:00,1155.19875354,86.0759785366,680.823962229,0.0,220.879908,151.653867033,74.7490757587,0.0,48.3426,26.4064757587
 09/27  11:00:00,1212.18782835,90.7247816079,731.669896824,0.0,220.879908,151.653867033,74.8091879412,0.0,48.3426,26.4665879412
 09/27  12:00:00,1241.88576373,94.5245530433,758.115279679,0.0,220.879908,151.653867033,78.6519231856,0.0,48.3426,30.3093231856
 09/27  13:00:00,1249.62390645,97.7167253873,768.233686119,0.0,220.879908,145.652643033,55.7517870077,0.0,24.1713,31.5804870077
 09/27  14:00:00,1264.82697411,101.271390722,779.359530513,0.0,220.879908,145.652643033,50.5601690749,0.0,24.1713,26.3888690749
 09/27  15:00:00,1268.24475917,104.381586794,787.244109829,0.0,220.879908,137.835547516,31.2570157969,0.0,4.83426,26.4227557969
 09/27  16:00:00,1285.19606427,101.674996757,811.924856407,0.0,220.879908,133.019064,22.3689436037,0.011887675672,4.83426,17.5227959281
 09/27  17:00:00,1199.96768873,96.0447299685,812.877621498,0.0,220.879908,53.238744,31.1096856631,0.0,4.83426,26.2754256631
 09/27  18:00:00,1184.49159934,90.971998673,803.183119221,0.0,220.879908,53.238744,22.3957362573,0.0,4.83426,17.5614762573
 09/27  19:00:00,1164.90997765,85.0737405256,774.672122843,0.0,220.879908,53.238744,13.4899694461,0.0,4.83426,8.65570944608
 09/27  20:00:00,1141.3878822,81.9725017876,751.931566719,0.0,220.879908,53.238744,13.4836584983,0.0,4.83426,8.64939849834
 09/27  21:00:00,348.758881963,1.25794724034,227.285128204,0.0,43.513341876,52.539744,13.483780648,0.0,4.83426,8.64952064799
 09/27  22:00:00,416.038059071,2.62044319954,292.090951824,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  23:00:00,251.818693959,1.13854034307,130.046608913,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,118.429997648,0.0,0.0,0.0,43.513341876,52.539744,13.446524515,0.0,4.83426,8.61226451502
 09/28  01:00:00,118.414212723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.392127223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.37981125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.931154555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.906377517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,857.318548604,76.1862222174,650.076302628,0.0,43.513341876,53.238744,13.4540979873,0.00747402837215,4.83426,8.61236395888
 09/28  07:00:00,1013.27390503,75.5152135299,641.786207927,0.0,220.879908,53.238744,13.5469437848,0.0,4.83426,8.71268378475
 09/28  08:00:00,1109.85083775,84.9274576927,641.933730635,0.0,220.879908,145.652643033,53.7392723284,0.0,36.25695,17.4823223284
 09/28  09:00:00,1143.26606272,87.024675184,672.561047255,0.0,220.879908,145.652643033,62.6450865705,0.0,36.25695,26.3881365705
 09/28  10:00:00,1195.76849901,89.4079630642,716.012625629,0.0,220.879908,151.653867033,74.7501240212,0.0,48.3426,26.4075240212
 09/28  11:00:00,1227.55147084,91.8662284923,744.294510298,0.0,220.879908,151.653867033,74.8135936395,0.0,48.3426,26.4709936395
 09/28  12:00:00,1246.23889171,96.8406861943,758.576797922,0.0,220.879908,151.653867033,83.6924689813,0.0,48.3426,35.3498689813
 09/28  13:00:00,1255.14449759,100.443330912,769.66515694,0.0,220.879908,145.652643033,50.7149273601,0.0,24.1713,26.5436273601
 09/28  14:00:00,1276.00186899,103.891074905,786.978734395,0.0,220.879908,145.652643033,50.5692283142,0.0,24.1713,26.3979283142
 09/28  15:00:00,1277.57617308,106.715005249,793.521178183,0.0,220.879908,137.835547516,31.2593547384,0.0,4.83426,26.4250947384
 09/28  16:00:00,1286.96678128,104.304530568,810.437815292,0.0,220.879908,133.019064,31.1247143737,0.011808833248,4.83426,26.2786455405
 09/28  17:00:00,1201.38072694,98.8670100217,811.004464341,0.0,220.879908,53.238744,22.3593530632,0.0,4.83426,17.5250930632
 09/28  18:00:00,1183.24854057,93.300481077,799.181461734,0.0,220.879908,53.238744,31.1718438863,0.0,4.83426,26.3375838863
 09/28  19:00:00,1171.49639559,86.9148647118,778.984841013,0.0,220.879908,53.238744,13.4903466149,0.0,4.83426,8.6560866149
 09/28  20:00:00,1146.29677639,83.3246064074,754.735864093,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/28  21:00:00,401.384780583,1.80582175209,278.611377048,0.0,43.513341876,52.539744,13.4826087832,0.0,4.83426,8.64834878321
 09/28  22:00:00,390.756154828,2.5815499538,266.821941921,0.0,43.513341876,52.539744,13.4620230484,0.0,4.83426,8.62776304842
 09/28  23:00:00,235.660952532,0.995424360928,114.182847598,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,302.732180519,1.61442999371,180.763265942,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,118.412091937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,118.395885608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,118.373812445,0.0,0.0,0.0,43.513341876,52.539744,13.4465392162,0.0,4.83426,8.61227921621
 09/29  04:00:00,121.046911584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,120.58440368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,804.793925288,75.3552199437,599.15362957,0.0,43.513341876,53.238744,4.86784182113,0.0135818211342,4.83426,0.02
 09/29  07:00:00,963.548446399,74.6750860781,594.793390636,0.0,220.879908,53.238744,22.2406509028,0.0,4.83426,17.4063909028
 09/29  08:00:00,1068.06159897,83.6874646129,602.860054169,0.0,220.879908,145.652643033,53.739486859,0.0,36.25695,17.482536859
 09/29  09:00:00,1125.77622251,87.576404316,655.648120703,0.0,220.879908,145.652643033,62.6477638613,0.0,36.25695,26.3908138613
 09/29  10:00:00,1182.86324436,91.7358299525,702.418887438,0.0,220.879908,151.653867033,74.7531229962,0.0,48.3426,26.4105229962
 09/29  11:00:00,1225.03707196,95.6555556866,739.603463998,0.0,220.879908,151.653867033,74.8179300973,0.0,48.3426,26.4753300973
 09/29  12:00:00,1251.83419242,98.7183770594,764.089245479,0.0,220.879908,151.653867033,74.8613496455,0.0,48.3426,26.5187496455
 09/29  13:00:00,1263.28835745,101.478486605,778.947542993,0.0,220.879908,145.652643033,59.5648292271,0.0,24.1713,35.3935292271
 09/29  14:00:00,1278.21630515,104.827762462,790.280717174,0.0,220.879908,145.652643033,50.562983334,0.0,24.1713,26.391683334
 09/29  15:00:00,1287.38983913,107.733337839,803.859166989,0.0,220.879908,137.835547516,31.2619193805,0.00766939917135,4.83426,26.4199899813
 09/29  16:00:00,1306.86397804,105.108689278,830.918009487,0.0,220.879908,133.019064,22.3732330233,0.0119799247283,4.83426,17.5269930986
 09/29  17:00:00,1209.16078833,100.038230537,818.598605019,0.0,220.879908,53.238744,31.1158787665,0.0,4.83426,26.2816187665
 09/29  18:00:00,1184.45516078,94.6418113923,799.875514304,0.0,220.879908,53.238744,31.173079905,0.0,4.83426,26.338819905
 09/29  19:00:00,1168.89111756,88.1492370588,776.458580428,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/29  20:00:00,1150.20415526,84.343188567,759.06270055,0.0,220.879908,53.238744,13.4841101875,0.0,4.83426,8.64985018746
 09/29  21:00:00,497.451841409,2.72870173444,373.374667663,0.0,43.513341876,52.539744,13.4842774463,0.0,4.83426,8.65001744634
 09/29  22:00:00,406.811663218,2.66967343077,282.748584598,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  23:00:00,399.18497299,2.58122672032,274.420352101,0.0,43.513341876,52.539744,13.4551981306,0.0,4.83426,8.62093813058
 09/29  24:00:00,230.214368514,1.00955180744,109.577591656,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,183.849864903,0.616556482106,64.1354342669,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,118.362872896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,118.340240727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.868368367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.829622306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.84215297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,106.726162935,0.0,0.0,0.0,43.513341876,52.539744,13.4423052505,0.0,4.83426,8.60804525046
 09/30  08:00:00,100.759960272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.79177299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,485.783280133,2.56348162338,378.285100095,0.0,43.513341876,52.539744,13.5066769915,0.0,4.83426,8.67241699152
 09/30  11:00:00,690.086804414,9.61659055799,572.381650264,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,682.614183226,10.1871399221,565.920745114,0.0,43.513341876,52.539744,13.4677080603,0.0,4.83426,8.63344806034
 09/30  13:00:00,760.259235717,12.9673126619,640.196618748,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,719.900723073,11.6276782982,601.984593024,0.0,43.513341876,52.539744,13.4616994383,0.0,4.83426,8.62743943827
 09/30  15:00:00,806.022499869,14.276033813,684.753767872,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  16:00:00,775.545659077,32.6476771682,636.661505652,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,825.700883476,35.9385081282,682.988757244,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,687.896189259,17.0032357292,564.977467786,0.0,43.513341876,52.539744,13.4405458281,0.0,4.83426,8.60628582811
 09/30  19:00:00,719.47535109,12.7386428689,584.743087772,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,564.306181446,4.29059957844,436.395358562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,521.131179512,3.83749072976,394.320073974,0.0,43.513341876,52.539744,22.2710232313,0.0,4.83426,17.4367632313
 09/30  22:00:00,428.130124103,2.99525208728,303.421445877,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,246.874576555,1.32092955643,124.998027241,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,118.230358269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,118.168809891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,118.106713452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,118.042472369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.423980362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.347387626,0.0,0.0,0.0,43.513341876,52.539744,13.4422365892,0.0,4.83426,8.60797658916
 10/01  06:00:00,118.347887191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,106.288885426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.422159616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.593892041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.717282729,0.0,0.0,0.0,43.513341876,52.539744,13.5060431093,0.0,4.83426,8.67178310931
 10/01  11:00:00,428.020269756,7.28397237691,315.44869785,0.0,43.513341876,52.539744,13.4678481753,0.0,4.83426,8.6335881753
 10/01  12:00:00,488.278527813,10.9240682883,372.399052175,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,545.081808706,9.48750005684,430.174107743,0.0,43.513341876,52.539744,13.4660401814,0.0,4.83426,8.63178018136
 10/01  14:00:00,566.962907415,12.6814672384,448.851870174,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,615.107227971,10.9725261895,498.369829704,0.0,43.513341876,52.539744,13.4633639766,0.0,4.83426,8.62910397656
 10/01  16:00:00,592.479173233,12.4538426641,474.534046045,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,602.339219128,10.3462590692,486.349964056,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,537.611723441,4.97373285282,427.293407721,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,468.080514609,4.29760375852,343.658123717,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,396.647404237,3.70562253095,270.568979398,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,134.568438705,0.23310191456,15.552943229,0.0,43.513341876,52.539744,22.2722211556,0.0,4.83426,17.4379611556
 10/01  22:00:00,118.112531516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.915429173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,118.017852417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.973602261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,117.935034213,0.0,0.0,0.0,43.513341876,52.539744,13.4468039311,0.0,4.83426,8.61254393109
 10/02  03:00:00,117.915056013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.32961085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.27879773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,192.50835922,73.5566569244,0.0058102330381,0.0,43.513341876,53.238744,596.912612667,592.058352667,4.83426,0.02
 10/02  07:00:00,358.200692649,73.5563448448,0.0,0.0,220.879908,53.238744,575.041655222,552.799375254,4.83426,17.4080199687
 10/02  08:00:00,540.786746321,75.3488806016,91.8031284214,0.0,220.879908,145.652643033,257.973742226,204.228019308,36.25695,17.4887729175
 10/02  09:00:00,697.016685872,77.8503125522,243.459583605,0.0,220.879908,145.652643033,70.4740357433,7.81438547339,36.25695,26.4027002699
 10/02  10:00:00,1092.5388554,81.2359485276,627.607613877,0.0,220.879908,151.653867033,74.7634716566,0.0,48.3426,26.4208716566
 10/02  11:00:00,1179.89083583,84.8809383066,709.822507283,0.0,220.879908,151.653867033,74.8242941042,0.0,48.3426,26.4816941042
 10/02  12:00:00,1206.90357596,88.6235090907,733.804892405,0.0,220.879908,151.653867033,83.7108466117,0.0,48.3426,35.3682466117
 10/02  13:00:00,1213.27074555,91.9470990917,742.786270476,0.0,220.879908,145.652643033,59.5883751399,0.0125936037282,24.1713,35.4044815362
 10/02  14:00:00,1226.32758266,95.6996802958,752.04040223,0.0,220.879908,145.652643033,50.5724841621,0.0,24.1713,26.4011841621
 10/02  15:00:00,1232.64052368,98.9761612546,762.812148702,0.0,220.879908,137.835547516,31.2713868828,0.00761496029139,4.83426,26.4295119226
 10/02  16:00:00,1261.79156776,94.7802276349,801.21538626,0.0,220.879908,133.019064,22.3780802642,0.0117697056863,4.83426,17.5320505586
 10/02  17:00:00,1155.14821741,89.1668234996,780.310243788,0.0,220.879908,53.238744,31.1205202873,0.0,4.83426,26.2862602873
 10/02  18:00:00,1130.12637922,84.5482470779,760.462137321,0.0,220.879908,53.238744,22.4080473535,0.0,4.83426,17.5737873535
 10/02  19:00:00,1111.60215415,80.2167843597,731.423797469,0.0,220.879908,53.238744,13.4908627518,0.0,4.83426,8.65660275178
 10/02  20:00:00,1042.44718994,78.1544805567,661.784422179,0.0,220.879908,53.238744,13.4844300128,0.0,4.83426,8.65017001277
 10/02  21:00:00,118.561910839,0.0,0.0,0.0,43.513341876,52.539744,13.4842047246,0.0,4.83426,8.64994472458
 10/02  22:00:00,118.23442248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  23:00:00,119.148335457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,118.272441688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  01:00:00,118.264657668,0.0,0.0,0.0,43.513341876,52.539744,13.4468385331,0.0,4.83426,8.61257853315
 10/03  02:00:00,118.231354022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.191369066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.545130165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,120.068111571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,354.001611713,73.776987953,157.275572422,0.0,43.513341876,53.238744,199.233265566,185.786573802,4.83426,8.6124317642
 10/03  07:00:00,430.928165849,73.5699147737,69.4727970572,0.0,220.879908,53.238744,198.730392027,185.181336485,4.83426,8.71479554171
 10/03  08:00:00,691.361193559,77.2165765573,238.134586903,0.0,220.879908,145.652643033,74.8354610533,21.0879137106,36.25695,17.4905973427
 10/03  09:00:00,1050.68400729,80.5793204279,591.97459874,0.0,220.879908,145.652643033,62.6608446666,0.0,36.25695,26.4038946666
 10/03  10:00:00,1127.30840779,84.0116423967,657.911131344,0.0,220.879908,151.653867033,74.7658588509,0.0,48.3426,26.4232588509
 10/03  11:00:00,1169.23493841,84.7845509856,697.642695696,0.0,220.879908,151.653867033,83.6482539917,0.0,48.3426,35.3056539917
 10/03  12:00:00,1198.56702165,86.652662404,725.390699703,0.0,220.879908,151.653867033,74.8760701852,0.0,48.3426,26.5334701852
 10/03  13:00:00,1215.03524414,88.7621718558,745.190919033,0.0,220.879908,145.652643033,59.5940448706,0.0122200701579,24.1713,35.4105248004
 10/03  14:00:00,1203.66242101,90.0723741235,732.653662733,0.0,220.879908,145.652643033,50.5800801158,0.0,24.1713,26.4087801158
 10/03  15:00:00,1204.99018348,91.717062328,740.176738528,0.0,220.879908,137.835547516,31.2911000511,0.0191640801182,4.83426,26.437675971
 10/03  16:00:00,1238.65307323,86.7265404824,784.25278948,0.0,220.879908,133.019064,22.3773892807,0.012237200259,4.83426,17.5308920804
 10/03  17:00:00,1152.36848066,81.4334408347,783.563689066,0.0,220.879908,53.238744,31.1234580323,0.0,4.83426,26.2891980323
 10/03  18:00:00,1147.83403184,79.7620717165,780.859901469,0.0,220.879908,53.238744,31.1834057272,0.0,4.83426,26.3491457272
 10/03  19:00:00,1141.53294831,78.1019781745,758.798535569,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/03  20:00:00,1109.02937491,77.1559557126,727.739355138,0.0,220.879908,53.238744,13.4848744985,0.0,4.83426,8.65061449851
 10/03  21:00:00,118.280326539,0.0,0.0,0.0,43.513341876,52.539744,13.4846718102,0.0,4.83426,8.6504118102
 10/03  22:00:00,118.309818369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  23:00:00,119.191992983,0.0,0.0,0.0,43.513341876,52.539744,13.455701305,0.0,4.83426,8.621441305
 10/03  24:00:00,118.314355994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,118.290271295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,118.266981426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,118.25345566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.757072329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.708722117,0.0,0.0,0.0,43.513341876,52.539744,13.4467681968,0.0,4.83426,8.61250819681
 10/04  06:00:00,789.155437615,74.2098165088,588.597608166,0.0,43.513341876,53.238744,4.87787814952,0.0236181495167,4.83426,0.02
 10/04  07:00:00,959.10888687,73.6684311162,593.642399148,0.0,220.879908,53.238744,13.549761606,0.0,4.83426,8.71550160604
 10/04  08:00:00,1065.06554288,78.8071944005,607.118735856,0.0,220.879908,145.652643033,62.4877970938,0.00486385673578,36.25695,26.225983237
 10/04  09:00:00,1078.50258407,80.9694289632,617.384585157,0.0,220.879908,145.652643033,62.6581636257,0.0,36.25695,26.4012136257
 10/04  10:00:00,1113.3271398,84.8058421494,641.488075738,0.0,220.879908,151.653867033,74.7650919882,0.0,48.3426,26.4224919882
