Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  11:00:00,1178.80723336,88.9109789461,700.829874665,0.0,220.879908,151.653867033,74.8325312371,0.0,48.3426,26.4899312371
 10/04  12:00:00,1212.71447539,93.5943519683,730.471549941,0.0,220.879908,151.653867033,83.7159649948,0.0,48.3426,35.3733649948
 10/04  13:00:00,1222.42653449,96.2484265673,743.229415381,0.0,220.879908,145.652643033,50.7557994094,0.0204168059811,24.1713,26.5640826034
 10/04  14:00:00,1241.70532714,97.1823922634,761.173411749,0.0,220.879908,145.652643033,50.5804856577,0.0,24.1713,26.4091856577
 10/04  15:00:00,1249.60353175,97.3985731305,776.797791088,0.0,220.879908,137.835547516,31.2924804912,0.0200727531845,4.83426,26.438147738
 10/04  16:00:00,1254.69189062,89.1211148494,795.807421246,0.0,220.879908,133.019064,31.1402823158,0.0135409072214,4.83426,26.2924814086
 10/04  17:00:00,1124.74300285,82.5151080757,752.214605251,0.0,220.879908,53.238744,22.3687597952,0.0,4.83426,17.5344997952
 10/04  18:00:00,1088.8048205,78.9549530515,720.12670723,0.0,220.879908,53.238744,31.1858827259,0.0,4.83426,26.3516227259
 10/04  19:00:00,1071.23316166,77.3532534287,686.92645903,0.0,220.879908,53.238744,13.4913152156,0.0,4.83426,8.65705521557
 10/04  20:00:00,1069.08481219,76.6121635632,685.884578532,0.0,220.879908,53.238744,13.484677446,0.0,4.83426,8.65041744604
 10/04  21:00:00,118.730752031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  22:00:00,118.359540558,0.0,0.0,0.0,43.513341876,52.539744,13.4624945843,0.0,4.83426,8.62823458429
 10/04  23:00:00,119.200321133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,118.329129828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,118.311167694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,118.30935727,0.0,0.0,0.0,43.513341876,52.539744,13.4467465076,0.0,4.83426,8.61248650756
 10/05  03:00:00,118.302220222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  04:00:00,118.823207081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.784174115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,801.133767611,74.4834512309,597.715085172,0.0,43.513341876,53.238744,4.86606728538,0.0118072853795,4.83426,0.02
 10/05  07:00:00,974.497318876,73.7837962104,606.790675804,0.0,220.879908,53.238744,22.246914942,0.0,4.83426,17.412654942
 10/05  08:00:00,1065.01489307,79.7234022803,604.545313425,0.0,220.879908,145.652643033,53.7494157866,0.0,36.25695,17.4924657866
 10/05  09:00:00,1082.33631789,82.5564926944,618.419441102,0.0,220.879908,145.652643033,62.6609017623,0.0,36.25695,26.4039517623
 10/05  10:00:00,1113.63118686,85.495582105,640.265831968,0.0,220.879908,151.653867033,74.7698819198,0.0,48.3426,26.4272819198
 10/05  11:00:00,1140.62347292,85.9890128923,665.580610089,0.0,220.879908,151.653867033,82.8614091493,0.0,48.3426,34.5188091493
 10/05  12:00:00,1153.06944612,87.3238158592,677.243027929,0.0,220.879908,151.653867033,75.6811090723,0.0,48.3426,27.3385090723
 10/05  13:00:00,1150.46745777,87.7271954286,680.248534327,0.0,220.879908,145.652643033,59.6018162406,0.0130018248526,24.1713,35.4175144157
 10/05  14:00:00,1098.22987936,86.7047611912,630.266523009,0.0,220.879908,145.652643033,50.6001037447,0.0155247260918,24.1713,26.4132790186
 10/05  15:00:00,1045.79397104,82.2819291548,592.144639582,0.0,220.879908,137.835547516,31.3353058888,0.0563138012814,4.83426,26.4447320875
 10/05  16:00:00,1024.969256,77.0480381103,582.852645734,0.0,220.879908,133.019064,22.3917967242,0.0208793313251,4.83426,17.5366573929
 10/05  17:00:00,769.765608065,75.2977521524,410.01680209,0.0,220.879908,53.238744,31.1300215844,0.0,4.83426,26.2957615844
 10/05  18:00:00,612.83672135,74.84370677,254.627997575,0.0,220.879908,53.238744,35.1216874693,3.93193375406,4.83426,26.3554937152
 10/05  19:00:00,510.935307458,74.3192758153,135.559999011,0.0,220.879908,53.238744,28.0539580418,23.1996980418,4.83426,0.02
 10/05  20:00:00,468.185582658,74.0768160175,93.582399424,0.0,220.879908,53.238744,61.2668322589,47.7819865353,4.83426,8.65058572362
 10/05  21:00:00,118.233188808,0.0,0.0,0.0,43.513341876,52.539744,13.484692191,0.0,4.83426,8.65043219099
 10/05  22:00:00,117.964787978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,118.88941678,0.0,0.0,0.0,43.513341876,52.539744,13.4559998519,0.0,4.83426,8.62173985189
 10/05  24:00:00,117.984984262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.975210683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.959148154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.945867527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,120.131511366,0.0,0.0,0.0,43.513341876,52.539744,13.4469674273,0.0,4.83426,8.6127074273
 10/06  05:00:00,119.754552425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,193.15337544,73.5559775862,0.0052276311383,0.0,43.513341876,53.238744,500.68891161,495.83465161,4.83426,0.02
 10/06  07:00:00,358.162159717,73.5559775862,0.0,0.0,220.879908,53.238744,507.237103829,484.989652693,4.83426,17.4131911354
 10/06  08:00:00,445.418583143,74.3065332474,0.00250060393816,0.0,220.879908,145.652643033,416.557778148,362.808407346,36.25695,17.492420802
 10/06  09:00:00,470.221142461,75.2356666887,22.3952102877,0.0,220.879908,145.652643033,312.341027767,249.67442551,36.25695,26.4096522572
 10/06  10:00:00,519.984796401,76.6960144148,61.3811496676,0.0,220.879908,151.653867033,202.760792783,127.986354766,48.3426,26.4318380168
 10/06  11:00:00,629.682077647,78.8916403341,167.245402995,0.0,220.879908,151.653867033,98.3727818741,23.5373091434,48.3426,26.4928727307
 10/06  12:00:00,740.767644588,81.0443921759,276.404041079,0.0,220.879908,151.653867033,83.7267044246,0.0,48.3426,35.3841044246
 10/06  13:00:00,843.235918622,83.2138044882,382.584949075,0.0,220.879908,145.652643033,50.7510715949,0.00735027077515,24.1713,26.5724213241
 10/06  14:00:00,978.698519509,85.6223269073,515.389383781,0.0,220.879908,145.652643033,50.5922770656,0.0,24.1713,26.4209770656
 10/06  15:00:00,1083.97557153,88.2714162463,625.150953628,0.0,220.879908,137.835547516,40.0947936914,0.00998722159623,4.83426,35.2505464699
 10/06  16:00:00,1044.10479432,83.8749898988,595.096182803,0.0,220.879908,133.019064,22.3850170147,0.0120515671062,4.83426,17.5387054476
 10/06  17:00:00,794.62405092,78.8292135616,433.219933505,0.0,220.879908,53.238744,31.129222249,0.0,4.83426,26.294962249
 10/06  18:00:00,688.980836833,76.5577360278,330.124257097,0.0,220.879908,53.238744,22.4134844561,0.0,4.83426,17.5792244561
 10/06  19:00:00,566.862758618,74.9735593593,189.951147065,0.0,220.879908,53.238744,30.9183658436,17.4281213036,4.83426,8.65598454002
 10/06  20:00:00,427.067393661,74.1693835782,52.9677668569,0.0,220.879908,53.238744,90.4927187468,77.007448687,4.83426,8.65101005982
 10/06  21:00:00,117.785554951,0.0,0.0,0.0,43.513341876,52.539744,13.4851524448,0.0,4.83426,8.65089244478
 10/06  22:00:00,117.851185541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.808199894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  24:00:00,117.875014208,0.0,0.0,0.0,43.513341876,52.539744,13.4470048025,0.0,4.83426,8.61274480251
 10/07  01:00:00,117.872347597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.858569592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.83923078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  04:00:00,118.255377208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.221323013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.237885494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,106.166828818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.255570711,0.0,0.0,0.0,43.513341876,52.539744,13.4423847383,0.0,4.83426,8.60812473834
 10/07  09:00:00,100.419545966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  10:00:00,100.520110323,0.0,0.0,0.0,43.513341876,52.539744,13.5080463026,0.0,4.83426,8.67378630261
 10/07  11:00:00,101.388682335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  12:00:00,100.558596694,0.0,0.0,0.0,43.513341876,52.539744,13.4683608125,0.0,4.83426,8.63410081248
 10/07  13:00:00,172.594538076,1.73642720824,68.0988666585,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  14:00:00,310.287404385,3.18115017684,202.5809615,0.0,43.513341876,52.539744,13.4641733443,0.0,4.83426,8.62991334425
 10/07  15:00:00,376.833826202,3.76676893732,267.746927437,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,431.418469868,4.39176839967,321.12764483,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,433.948127256,4.43692223966,323.598544887,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,300.838364276,2.77933802302,194.247856578,0.0,43.513341876,52.539744,13.4425006737,0.0,4.83426,8.60824067372
 10/07  19:00:00,134.509308285,0.23310191456,15.1870287611,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.700863676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,118.409272644,0.0,0.0,0.0,43.513341876,52.539744,22.2789620414,0.0,4.83426,17.4447020414
 10/07  22:00:00,118.02607115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.891476073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,118.027957842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,118.028100089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,118.022543456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,118.01173769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.483811265,0.0,0.0,0.0,43.513341876,52.539744,13.4424177096,0.0,4.83426,8.60815770958
 10/08  05:00:00,118.450637751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.454303143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,109.356202356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.413952957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.470111468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.495583443,0.0,0.0,0.0,43.513341876,52.539744,13.5094399624,0.0,4.83426,8.67517996244
 10/08  11:00:00,101.332494697,0.0,0.0,0.0,43.513341876,52.539744,13.4686427786,0.0,4.83426,8.6343827786
 10/08  12:00:00,100.546910974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  13:00:00,100.680132922,0.0,0.0,0.0,43.513341876,52.539744,13.4686531723,0.0,4.83426,8.63439317228
 10/08  14:00:00,100.759732278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,283.942500628,2.69405150387,178.140111601,0.0,43.513341876,52.539744,13.464053226,0.0,4.83426,8.62979322602
 10/08  16:00:00,249.090480114,1.97003978256,144.887827279,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,335.203811794,3.01019433649,229.089012023,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,208.343921893,1.44213237267,105.195909927,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,119.012329113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.951339296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,118.664572949,0.0,0.0,0.0,43.513341876,52.539744,22.2796923043,0.0,4.83426,17.4454323043
 10/08  22:00:00,118.243782659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,119.058508529,0.0,0.0,0.0,43.513341876,52.539744,13.4424790597,0.0,4.83426,8.6082190597
 10/08  24:00:00,118.237534178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,118.227039774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,118.219178573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,118.209970856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.732023042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.697880553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.705406575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,109.584709067,0.0,0.0,0.0,43.513341876,52.539744,13.4425052751,0.0,4.83426,8.6082452751
 10/09  08:00:00,100.636827706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.717348897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.762465549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.563045991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.765349391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,441.868250457,3.03024650498,333.984185737,0.0,43.513341876,52.539744,13.4471534172,0.0,4.83426,8.6128934172
 10/09  14:00:00,100.874221244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,258.602398243,1.23853490152,154.932069457,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,462.065250131,3.16349911816,354.35932547,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,435.116909896,2.87031225151,328.27190188,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,309.465422077,1.80633424138,204.912492877,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,145.045625407,0.238169245207,25.3390293849,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,211.510860178,0.75809709258,90.6640348948,0.0,43.513341876,52.539744,13.4424456323,0.0,4.83426,8.60818563228
 10/09  21:00:00,161.842661452,0.378387236899,42.2247463202,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,118.360727502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,119.149431256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,118.336941989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,118.339102304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  02:00:00,118.329321784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,118.312088857,0.0,0.0,0.0,43.513341876,52.539744,13.4471031644,0.0,4.83426,8.61284316439
 10/10  04:00:00,120.992135317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,120.595255014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  06:00:00,816.473416274,75.2646075177,610.218721015,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/10  07:00:00,993.32348753,74.3516995275,620.732187494,0.0,220.879908,53.238744,22.2518674068,0.0,4.83426,17.4176074068
 10/10  08:00:00,1094.68023098,82.1859228188,630.249818791,0.0,220.879908,145.652643033,53.7565922977,0.0,36.25695,17.4996422977
 10/10  09:00:00,1103.84669654,84.188750093,637.115046362,0.0,220.879908,145.652643033,62.6765395997,0.0,36.25695,26.4195895997
 10/10  10:00:00,1133.51586602,86.591416823,658.108296413,0.0,220.879908,151.653867033,74.7874539263,0.0,48.3426,26.4448539263
 10/10  11:00:00,1187.98205812,90.9997953958,706.611007587,0.0,220.879908,151.653867033,83.6799989841,0.0,48.3426,35.3373989841
 10/10  12:00:00,1218.61364206,93.3701388892,735.533964068,0.0,220.879908,151.653867033,74.8994580851,0.0,48.3426,26.5568580851
 10/10  13:00:00,1226.82440583,97.9733009359,745.147383972,0.0,220.879908,145.652643033,59.6250133663,0.00992279536211,24.1713,35.4437905709
 10/10  14:00:00,1242.44411969,101.340723901,757.588651409,0.0,220.879908,145.652643033,50.5972185264,0.0,24.1713,26.4259185264
 10/10  15:00:00,1256.93821901,103.832323447,777.573500494,0.0,220.879908,137.835547516,31.3108291286,0.0192181938834,4.83426,26.4573509348
 10/10  16:00:00,1277.45045836,100.425720017,806.890440487,0.0,220.879908,133.019064,31.1542927327,0.0126389260136,4.83426,26.3073938067
 10/10  17:00:00,1177.88647133,93.7971718995,794.153429323,0.0,220.879908,53.238744,22.3788005274,0.0,4.83426,17.5445405274
 10/10  18:00:00,1148.42620387,87.7345736065,771.403108077,0.0,220.879908,53.238744,31.2082758584,0.0,4.83426,26.3740158584
 10/10  19:00:00,1134.51867676,82.6028320914,745.358988523,0.0,220.879908,53.238744,13.4929513463,0.0,4.83426,8.6586913463
 10/10  20:00:00,1118.10792626,80.5402224995,731.056266536,0.0,220.879908,53.238744,13.4860677056,0.0,4.83426,8.65180770564
 10/10  21:00:00,260.278843687,0.760298997412,140.278862229,0.0,43.513341876,52.539744,13.486547399,0.0,4.83426,8.65228739896
 10/10  22:00:00,175.068670485,0.378387236899,55.8553265079,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,119.277566183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  24:00:00,118.398682878,0.0,0.0,0.0,43.513341876,52.539744,13.4471845748,0.0,4.83426,8.61292457478
 10/11  01:00:00,118.36881776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,118.35808167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,118.363283635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.914277338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.784616179,0.0,0.0,0.0,43.513341876,52.539744,13.4472456255,0.0,4.83426,8.6129856255
 10/11  06:00:00,797.910063306,74.6960389527,595.686091016,0.0,43.513341876,53.238744,4.98719408276,0.132934082756,4.83426,0.02
 10/11  07:00:00,938.075385182,73.9570282364,569.070102042,0.0,220.879908,53.238744,13.5529040352,0.0,4.83426,8.71864403516
 10/11  08:00:00,1047.85383821,80.5900628035,588.885840766,0.0,220.879908,145.652643033,62.49759089,0.0,36.25695,26.24064089
 10/11  09:00:00,1045.98945051,84.1251083908,583.149103907,0.0,220.879908,145.652643033,62.6795461334,0.0,36.25695,26.4225961334
 10/11  10:00:00,1052.54502346,87.0905257621,580.243571773,0.0,220.879908,151.653867033,74.7891800194,0.0,48.3426,26.4465800194
 10/11  11:00:00,1059.13977236,85.9687386747,587.080124792,0.0,220.879908,151.653867033,74.8526452633,0.0,48.3426,26.5100452633
 10/11  12:00:00,1062.19810305,86.5106457494,590.566303431,0.0,220.879908,151.653867033,83.7536448409,0.0,48.3426,35.4110448409
 10/11  13:00:00,1075.28858971,91.2279750594,604.584273209,0.0,220.879908,145.652643033,59.6326250935,0.01246726517,24.1713,35.4488578283
 10/11  14:00:00,1103.35392478,94.7510573538,628.744937396,0.0,220.879908,145.652643033,50.6021437535,0.0,24.1713,26.4308437535
 10/11  15:00:00,1119.96433249,98.0206341259,649.823444745,0.0,220.879908,137.835547516,31.3177889558,0.0204168501203,4.83426,26.4631121056
 10/11  16:00:00,1157.97969536,93.5655024094,697.462556632,0.0,220.879908,133.019064,31.1556663041,0.011901307437,4.83426,26.3095049967
 10/11  17:00:00,1067.31963121,86.9065609233,693.770165896,0.0,220.879908,53.238744,22.3809203808,0.0,4.83426,17.5466603808
 10/11  18:00:00,1048.77034497,82.1579110824,677.59334283,0.0,220.879908,53.238744,31.2099125774,0.0,4.83426,26.3756525774
 10/11  19:00:00,1033.94543573,78.6553970636,651.523171745,0.0,220.879908,53.238744,13.4934668197,0.0,4.83426,8.6592068197
 10/11  20:00:00,995.219546337,77.0021344462,614.980341134,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/11  21:00:00,118.45045596,0.0,0.0,0.0,43.513341876,52.539744,13.4867823355,0.0,4.83426,8.65252233552
 10/11  22:00:00,118.143064873,0.0,0.0,0.0,43.513341876,52.539744,13.4632008524,0.0,4.83426,8.6289408524
 10/11  23:00:00,119.030442352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,118.104888532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,118.053911901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,118.044389595,0.0,0.0,0.0,43.513341876,52.539744,13.4471664224,0.0,4.83426,8.61290642242
 10/12  03:00:00,118.025178011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.48360379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.453334809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,380.115504108,73.5636120337,183.721677485,0.0,43.513341876,53.238744,242.078120143,237.223860143,4.83426,0.02
 10/12  07:00:00,567.706988565,73.5625609927,202.005975952,0.0,220.879908,53.238744,171.265819344,149.01187656,4.83426,17.4196827836
 10/12  08:00:00,859.278944034,75.9403772943,406.401050156,0.0,220.879908,145.652643033,58.0605143456,4.30273555635,36.25695,17.5008287892
 10/12  09:00:00,1029.74071573,77.430715472,574.207614046,0.0,220.879908,145.652643033,62.6854495292,0.0,36.25695,26.4284995292
 10/12  10:00:00,1052.91507025,79.0174647339,588.94481205,0.0,220.879908,151.653867033,81.8300828552,0.0,48.3426,33.4874828552
 10/12  11:00:00,1062.27309907,80.9496743015,594.580036448,0.0,220.879908,151.653867033,76.6346040153,0.0,48.3426,28.2920040153
 10/12  12:00:00,1087.70584812,83.1359219236,618.022113532,0.0,220.879908,151.653867033,83.7543278341,0.0,48.3426,35.4117278341
 10/12  13:00:00,1095.26984973,85.1357142079,628.94836307,0.0,220.879908,145.652643033,50.7765384497,0.0125661899543,24.1713,26.5926722598
 10/12  14:00:00,1117.53329167,86.685434961,648.97997541,0.0,220.879908,145.652643033,51.3249546157,0.0,24.1713,27.1536546157
 10/12  15:00:00,1129.7672284,86.3819930435,669.039136768,0.0,220.879908,137.835547516,39.41507224,0.020960067202,4.83426,34.5598521728
 10/12  16:00:00,1174.15693734,80.3973176784,724.331280155,0.0,220.879908,133.019064,22.3968338399,0.0123264070774,4.83426,17.5502474328
 10/12  17:00:00,1081.49662374,77.2031402163,714.716974335,0.0,220.879908,53.238744,31.1465496658,0.0,4.83426,26.3122896658
 10/12  18:00:00,1087.65861079,76.7203813626,718.543308005,0.0,220.879908,53.238744,31.2112470956,0.0,4.83426,26.3769870956
 10/12  19:00:00,1088.06906223,76.2557369873,704.108068209,0.0,220.879908,53.238744,13.4932038038,0.0,4.83426,8.65894380383
 10/12  20:00:00,1082.26336415,75.9377278917,698.710616609,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/12  21:00:00,118.770426563,0.0,0.0,0.0,43.513341876,52.539744,13.4867806597,0.0,4.83426,8.65252065967
 10/12  22:00:00,118.327880361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,119.075963555,0.0,0.0,0.0,43.513341876,52.539744,13.4563236159,0.0,4.83426,8.62206361593
 10/12  24:00:00,118.159819108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,118.121891701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,118.097968539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,118.085840384,0.0,0.0,0.0,43.513341876,52.539744,13.4465415293,0.0,4.83426,8.6122815293
 10/13  04:00:00,120.396066437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,120.008241163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,403.18595506,73.5613419786,206.107693309,0.0,43.513341876,53.238744,213.137471623,208.283211623,4.83426,0.02
 10/13  07:00:00,420.970321558,73.5559775862,56.731617521,0.0,220.879908,53.238744,242.628701658,220.373913046,4.83426,17.4205286116
 10/13  08:00:00,494.795057188,75.1491804028,45.3284383913,0.0,220.879908,145.652643033,187.806361998,134.045489352,36.25695,17.5039226462
 10/13  09:00:00,496.956757481,75.5889619424,46.997613039,0.0,220.879908,145.652643033,198.886324973,136.201483436,36.25695,26.4278915372
 10/13  10:00:00,504.064775225,75.8598018338,47.8521420298,0.0,220.879908,151.653867033,209.911422462,135.114591107,48.3426,26.4542313555
 10/13  11:00:00,508.046704627,76.1605166363,50.576690016,0.0,220.879908,151.653867033,196.271303654,112.579873621,48.3426,35.3488300336
 10/13  12:00:00,481.649366197,75.7162807146,26.6514501877,0.0,220.879908,151.653867033,237.832945013,162.920111136,48.3426,26.570233877
 10/13  13:00:00,445.842340797,74.6098804111,0.0,0.0,220.879908,145.652643033,287.801807351,228.171052533,24.1713,35.4594548183
 10/13  14:00:00,477.703479543,74.8552753334,28.5906495604,0.0,220.879908,145.652643033,206.895458198,156.285142821,24.1713,26.4390153773
 10/13  15:00:00,540.482998233,76.4354742968,97.0122957787,0.0,220.879908,137.835547516,85.6030834271,45.48548452,4.83426,35.2833389071
 10/13  16:00:00,641.707568958,74.9746837005,203.813179846,0.0,220.879908,133.019064,23.5697200082,1.18272255631,4.83426,17.5527374519
 10/13  17:00:00,647.903460943,74.2622040478,290.211664582,0.0,220.879908,53.238744,31.1528635496,0.0,4.83426,26.3186035496
 10/13  18:00:00,616.399380525,74.0165960926,256.416061884,0.0,220.879908,53.238744,31.213130102,0.0,4.83426,26.378870102
 10/13  19:00:00,552.005183725,73.7525173115,177.673469215,0.0,220.879908,53.238744,14.3785930891,9.52433308907,4.83426,0.02
 10/13  20:00:00,476.12421044,73.5838861854,102.201403465,0.0,220.879908,53.238744,70.6322178343,57.1451857592,4.83426,8.65277207513
 10/13  21:00:00,117.840922468,0.0,0.0,0.0,43.513341876,52.539744,13.4870887927,0.0,4.83426,8.6528287927
 10/13  22:00:00,117.888853761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  23:00:00,118.804831514,0.0,0.0,0.0,43.513341876,52.539744,13.4565199087,0.0,4.83426,8.62225990872
 10/13  24:00:00,117.869555607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.855781211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,117.84828341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.841813123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.264223793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.224578461,0.0,0.0,0.0,43.513341876,52.539744,13.4425932413,0.0,4.83426,8.60833324128
 10/14  06:00:00,118.235698404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,109.150806237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.260460847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.411851262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.537532638,0.0,0.0,0.0,43.513341876,52.539744,13.5107162176,0.0,4.83426,8.67645621763
 10/14  11:00:00,101.437866452,0.0,0.0,0.0,43.513341876,52.539744,13.469462611,0.0,4.83426,8.63520261096
 10/14  12:00:00,100.669130012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  13:00:00,216.992659075,2.20162131578,111.740914976,0.0,43.513341876,52.539744,13.4651322206,0.0,4.83426,8.63087222057
 10/14  14:00:00,474.7623448,4.78561026814,364.262622762,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,460.3636222,4.33847956387,350.804053685,0.0,43.513341876,52.539744,13.4651286454,0.0,4.83426,8.63086864539
 10/14  16:00:00,504.790403034,4.77436567389,394.459394899,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,429.710576879,4.03291306312,320.921785112,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,377.519667094,3.68843501833,266.611537495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,152.231244743,0.471271159767,32.3989546193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.837234154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,118.568927221,0.0,0.0,0.0,43.513341876,52.539744,22.286618132,0.0,4.83426,17.452358132
 10/14  22:00:00,118.144709895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,118.957407609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,118.110416432,0.0,0.0,0.0,43.513341876,52.539744,13.4426996826,0.0,4.83426,8.60843968263
 10/15  01:00:00,118.097436276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,118.058377244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,118.023638236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.473274388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,118.41827732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.415138503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,109.309770746,0.0,0.0,0.0,43.513341876,52.539744,13.4427114379,0.0,4.83426,8.60845143789
 10/15  08:00:00,100.426193209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.564692857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  10:00:00,100.667251035,0.0,0.0,0.0,43.513341876,52.539744,13.5117995432,0.0,4.83426,8.67753954321
 10/15  11:00:00,232.07911319,1.9227043457,127.0033795,0.0,43.513341876,52.539744,13.4699967581,0.0,4.83426,8.63573675811
 10/15  12:00:00,404.126085655,4.04881224357,296.002376289,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  13:00:00,479.034030817,8.95895965213,365.456642809,0.0,43.513341876,52.539744,13.4699842579,0.0,4.83426,8.6357242579
 10/15  14:00:00,555.232839239,9.39343800771,440.597758328,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  15:00:00,583.534156595,12.1837713204,466.02835395,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  16:00:00,604.087091487,11.8182324467,486.881931544,0.0,43.513341876,52.539744,13.442738872,0.0,4.83426,8.60847887203
 10/15  17:00:00,577.349069907,9.33521500906,462.764671765,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,507.164015578,4.82010565906,394.436158774,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,300.795980073,2.44759358688,177.216124976,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,150.551824333,0.49959005314,30.8664059059,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.454970931,0.0,0.0,0.0,43.513341876,52.539744,22.2900536257,0.0,4.83426,17.4557936257
 10/15  22:00:00,118.047517301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.858580562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.949384296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.905825768,0.0,0.0,0.0,43.513341876,52.539744,13.4472590402,0.0,4.83426,8.61299904021
 10/16  02:00:00,117.867967003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.836563764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.249431715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.210378596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,192.726263348,73.5559775862,0.00460135675616,0.0,43.513341876,53.238744,847.415000974,833.967571584,4.83426,8.61316939058
 10/16  07:00:00,361.461518812,73.5559775862,0.0,0.0,220.879908,53.238744,786.299874938,772.742737462,4.83426,8.72287747599
 10/16  08:00:00,445.436702714,74.1965496201,0.00251883507436,0.0,220.879908,145.652643033,558.326995166,495.819632508,36.25695,26.2504126583
 10/16  09:00:00,508.653794675,75.7138573628,60.5563815358,0.0,220.879908,145.652643033,302.367074129,239.671881607,36.25695,26.4382425219
 10/16  10:00:00,570.711426579,77.8262380495,112.856562441,0.0,220.879908,151.653867033,163.549699497,88.7427689244,48.3426,26.4643305723
 10/16  11:00:00,648.656353814,79.9024117724,187.442216094,0.0,220.879908,151.653867033,89.840822436,14.9679254654,48.3426,26.5302969706
 10/16  12:00:00,756.77351555,81.980712592,294.015837433,0.0,220.879908,151.653867033,83.7762266259,0.0,48.3426,35.4336266259
 10/16  13:00:00,867.553223928,83.9553097135,408.559431343,0.0,220.879908,145.652643033,59.6564047444,0.00681360515591,24.1713,35.4782911393
 10/16  14:00:00,956.710648325,86.0757104645,495.464164748,0.0,220.879908,145.652643033,50.6147300747,0.0,24.1713,26.4434300747
 10/16  15:00:00,1020.13292533,87.9258313752,564.803096076,0.0,220.879908,137.835547516,31.319466063,0.00619738353675,4.83426,26.4790086795
 10/16  16:00:00,975.628527029,83.3845560947,529.986371802,0.0,220.879908,133.019064,31.1717294311,0.0125473011978,4.83426,26.3249221299
 10/16  17:00:00,756.506424414,78.7185525445,395.545155655,0.0,220.879908,53.238744,31.1577081728,0.0,4.83426,26.3234481728
 10/16  18:00:00,593.594833629,76.1516341239,232.681962733,0.0,220.879908,53.238744,38.3727802974,7.15197183672,4.83426,26.3865484607
 10/16  19:00:00,479.214173266,74.7498523345,104.821919807,0.0,220.879908,53.238744,53.1703691557,48.3161091557,4.83426,0.02
 10/16  20:00:00,396.448640248,74.1159783732,24.2949621217,0.0,220.879908,53.238744,111.77786568,98.290485644,4.83426,8.65312003548
 10/16  21:00:00,118.032591452,0.0,0.0,0.0,43.513341876,52.539744,13.4875258272,0.0,4.83426,8.65326582719
 10/16  22:00:00,117.781955957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  23:00:00,118.770232988,0.0,0.0,0.0,43.513341876,52.539744,13.4566530312,0.0,4.83426,8.62239303117
 10/16  24:00:00,117.819174426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.810232968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  02:00:00,117.786540522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.773583222,0.0,0.0,0.0,43.513341876,52.539744,13.4474716109,0.0,4.83426,8.61321161086
 10/17  04:00:00,119.870200861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.519160654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,194.522467109,73.5559775862,0.00421412999085,0.0,43.513341876,53.238744,1197.72580708,1192.87154708,4.83426,0.02
 10/17  07:00:00,362.483236924,73.5559775862,0.0,0.0,220.879908,53.238744,1036.96097719,1014.70182155,4.83426,17.42489564
 10/17  08:00:00,445.645054789,73.7962424898,0.004255263882,0.0,220.879908,145.652643033,728.348052917,674.580959172,36.25695,17.5101437453
 10/17  09:00:00,445.784270611,74.5842779564,0.00388289936613,0.0,220.879908,145.652643033,422.058263305,359.360033812,36.25695,26.4412794927
 10/17  10:00:00,526.34739099,76.0926380017,68.3142973375,0.0,220.879908,151.653867033,199.972028019,121.944840647,48.3426,29.684587372
 10/17  11:00:00,632.109790293,78.0604743995,172.618268994,0.0,220.879908,151.653867033,85.4824873273,4.99590234701,48.3426,32.1439849802
 10/17  12:00:00,780.028764187,80.0137379846,319.070078841,0.0,220.879908,151.653867033,83.7772491205,0.0,48.3426,35.4346491205
 10/17  13:00:00,915.067807029,82.2639957799,457.511056248,0.0,220.879908,145.652643033,59.6574364089,0.00787999155428,24.1713,35.4782564173
 10/17  14:00:00,1013.49179778,84.3580737887,553.711198781,0.0,220.879908,145.652643033,50.6200927444,0.0,24.1713,26.4487927444
 10/17  15:00:00,1082.76565891,86.3490248495,628.745065841,0.0,220.879908,137.835547516,31.3204735258,0.00612773800097,4.83426,26.4800857878
 10/17  16:00:00,1077.86870515,82.1878636907,633.096478191,0.0,220.879908,133.019064,31.1724436238,0.0120640603234,4.83426,26.3261195635
 10/17  17:00:00,843.461274546,77.6524200181,483.231648229,0.0,220.879908,53.238744,22.3917792842,0.0,4.83426,17.5575192842
 10/17  18:00:00,692.238126768,75.7219137804,331.280863798,0.0,220.879908,53.238744,31.2267719837,0.0,4.83426,26.3925119837
 10/17  19:00:00,575.323423232,74.5626845087,201.05179971,0.0,220.879908,53.238744,18.2540799506,4.75977254925,4.83426,8.66004740131
 10/17  20:00:00,506.441033094,74.0734065721,132.896116491,0.0,220.879908,53.238744,43.5133836997,30.0255177056,4.83426,8.6536059941
 10/17  21:00:00,117.885778959,0.0,0.0,0.0,43.513341876,52.539744,13.4865914328,0.0,4.83426,8.65233143285
 10/17  22:00:00,117.959473055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  23:00:00,118.915409844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,118.012468228,0.0,0.0,0.0,43.513341876,52.539744,13.447510478,0.0,4.83426,8.61325047799
 10/18  01:00:00,118.014349314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,117.992847571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.959757612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.388303511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.342635765,0.0,0.0,0.0,43.513341876,52.539744,13.4475156915,0.0,4.83426,8.61325569152
 10/18  06:00:00,192.46188262,73.5559775862,0.00500325841049,0.0,43.513341876,53.238744,425.909933351,421.055673351,4.83426,0.02
 10/18  07:00:00,361.170940481,73.5559775862,0.0,0.0,220.879908,53.238744,428.046560092,405.786673342,4.83426,17.4256267492
 10/18  08:00:00,488.191280901,74.4110672298,41.1134580389,0.0,220.879908,145.652643033,259.637912177,205.868883498,36.25695,17.5120786792
 10/18  09:00:00,540.131095547,75.78341436,89.6898926219,0.0,220.879908,145.652643033,142.366964878,79.6608544866,36.25695,26.4491603915
 10/18  10:00:00,695.636629756,77.7177285699,235.959591156,0.0,220.879908,151.653867033,76.5877491932,1.778715044,48.3426,26.4664341492
 10/18  11:00:00,976.768572752,80.3869182607,512.300724716,0.0,220.879908,151.653867033,83.7361523286,0.0126328394814,48.3426,35.3809194891
 10/18  12:00:00,1127.76402555,83.1365415448,660.650172089,0.0,220.879908,151.653867033,79.1810873179,0.0,48.3426,30.8384873179
 10/18  13:00:00,1143.46090039,85.8709072841,679.21732968,0.0,220.879908,145.652643033,55.410428733,0.0124864263539,24.1713,31.2266423067
 10/18  14:00:00,1163.53562232,88.7079863517,696.166751208,0.0,220.879908,145.652643033,59.4347982131,0.0,24.1713,35.2634982131
 10/18  15:00:00,1173.74047026,91.2799219527,711.426782823,0.0,220.879908,137.835547516,31.3241078449,0.00762310967795,4.83426,26.4822247352
 10/18  16:00:00,1201.52487714,86.4815015123,749.397216094,0.0,220.879908,133.019064,24.9945835105,0.0122755931194,4.83426,20.1480479174
 10/18  17:00:00,1100.44951895,81.21871728,733.940732539,0.0,220.879908,53.238744,28.5742017913,0.0,4.83426,23.7399417913
 10/18  18:00:00,1080.8009822,78.0553301624,714.849962362,0.0,220.879908,53.238744,31.226499179,0.0,4.83426,26.392239179
 10/18  19:00:00,1035.50420073,76.2872081726,656.070759337,0.0,220.879908,53.238744,13.4953987618,0.0,4.83426,8.66113876179
 10/18  20:00:00,936.025940191,75.4945554692,557.604394085,0.0,220.879908,53.238744,13.4878660802,0.0,4.83426,8.65360608021
 10/18  21:00:00,118.510370848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  22:00:00,118.176674897,0.0,0.0,0.0,43.513341876,52.539744,13.4641315327,0.0,4.83426,8.62987153274
 10/18  23:00:00,119.07329584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,118.178117241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,118.154343568,0.0,0.0,0.0,43.513341876,52.539744,13.4474634336,0.0,4.83426,8.61320343361
 10/19  02:00:00,118.131639257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,118.088912594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.495561682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.444836221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,361.29192979,73.5559775862,165.048453703,0.0,43.513341876,53.238744,238.590309492,225.142714034,4.83426,8.61333545781
 10/19  07:00:00,461.790424579,73.5559775862,97.1154322783,0.0,220.879908,53.238744,220.736672419,207.17954337,4.83426,8.72286904836
 10/19  08:00:00,596.536157486,75.4446358642,145.640951487,0.0,220.879908,145.652643033,138.178274768,75.6624761422,36.25695,26.2588486258
 10/19  09:00:00,828.543894452,77.7260251025,373.856119647,0.0,220.879908,145.652643033,67.8185319555,5.11143321561,36.25695,26.4501487399
 10/19  10:00:00,1069.13860232,80.7621150246,604.255652477,0.0,220.879908,151.653867033,74.814489676,0.0,48.3426,26.471889676
 10/19  11:00:00,1113.68249513,84.1306234958,643.504220295,0.0,220.879908,151.653867033,83.7237090869,0.0,48.3426,35.3811090869
 10/19  12:00:00,1157.83940091,87.7169846196,684.345188738,0.0,220.879908,151.653867033,74.932157232,0.0,48.3426,26.589557232
 10/19  13:00:00,1165.1665784,90.6648421731,694.500435694,0.0,220.879908,145.652643033,59.6739808281,0.0127904308905,24.1713,35.4898903972
 10/19  14:00:00,1174.38104329,93.7532982834,700.309804242,0.0,220.879908,145.652643033,59.4412014594,0.0,24.1713,35.2699014594
 10/19  15:00:00,1188.56829508,96.6461960098,719.121754782,0.0,220.879908,137.835547516,31.3265666446,0.00755399322731,4.83426,26.4847526514
 10/19  16:00:00,1223.210061,92.0456799132,763.613373908,0.0,220.879908,133.019064,22.4066491943,0.0121128348039,4.83426,17.5602763595
 10/19  17:00:00,1119.26520998,85.7375680583,746.526822857,0.0,220.879908,53.238744,31.1679797636,0.0,4.83426,26.3337197636
 10/19  18:00:00,1095.08486204,80.9730080894,721.620992712,0.0,220.879908,53.238744,31.2295895071,0.0,4.83426,26.3953295071
 10/19  19:00:00,1074.38136352,78.1473987719,691.765138079,0.0,220.879908,53.238744,13.4947416117,0.0,4.83426,8.66048161171
 10/19  20:00:00,1043.71090323,76.7734748228,662.968043131,0.0,220.879908,53.238744,13.4881991324,0.0,4.83426,8.65393913237
 10/19  21:00:00,118.560051821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  22:00:00,118.222722689,0.0,0.0,0.0,43.513341876,52.539744,13.4643932182,0.0,4.83426,8.63013321824
 10/19  23:00:00,119.117461525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,118.228663503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,118.203691825,0.0,0.0,0.0,43.513341876,52.539744,13.4474513781,0.0,4.83426,8.61319137805
 10/20  02:00:00,118.169899487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,118.140393494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,120.550821027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,120.161840888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,521.328691995,73.6728790562,322.844801658,0.0,43.513341876,53.238744,118.816823503,105.369144289,4.83426,8.61341921377
 10/20  07:00:00,610.041505282,73.5637160689,244.082183534,0.0,220.879908,53.238744,116.735699056,103.177780401,4.83426,8.7236586555
 10/20  08:00:00,856.003608002,76.7720461005,402.361026519,0.0,220.879908,145.652643033,64.109183235,1.5920865169,36.25695,26.2601467181
 10/20  09:00:00,1054.65002073,79.8290411705,596.740556997,0.0,220.879908,145.652643033,62.710838663,0.0,36.25695,26.453888663
 10/20  10:00:00,1082.89899874,83.2700773866,614.719645833,0.0,220.879908,151.653867033,74.8162956758,0.0,48.3426,26.4736956758
 10/20  11:00:00,1132.9570004,86.9058898127,659.499161853,0.0,220.879908,151.653867033,83.7240798386,0.0,48.3426,35.3814798386
 10/20  12:00:00,1166.30002429,90.4428226726,689.492167198,0.0,220.879908,151.653867033,83.7945617195,0.0,48.3426,35.4519617195
 10/20  13:00:00,1167.09137547,93.3782647377,693.223493449,0.0,220.879908,145.652643033,50.8092569908,0.0130758046221,24.1713,26.6248811862
 10/20  14:00:00,1175.37258612,96.359013064,698.635944773,0.0,220.879908,145.652643033,59.4412936206,0.0,24.1713,35.2699936206
 10/20  15:00:00,1191.22958083,98.797807225,719.733886799,0.0,220.879908,137.835547516,31.3452147254,0.0196972171242,4.83426,26.4912575083
 10/20  16:00:00,1224.53512557,94.1688540203,762.734218036,0.0,220.879908,133.019064,31.181910931,0.012056374974,4.83426,26.335594556
 10/20  17:00:00,1112.79801612,87.6013078611,738.197634252,0.0,220.879908,53.238744,22.3970378687,0.0,4.83426,17.5627778687
 10/20  18:00:00,1093.0544181,82.4703162022,718.538521927,0.0,220.879908,53.238744,31.2361774459,0.0,4.83426,26.4019174459
 10/20  19:00:00,1078.59660751,79.0642838868,696.138874395,0.0,220.879908,53.238744,13.4953167739,0.0,4.83426,8.66105677392
 10/20  20:00:00,1064.16441779,77.5791400668,683.26564055,0.0,220.879908,53.238744,13.487998289,0.0,4.83426,8.65373828903
 10/20  21:00:00,118.213320147,0.0,0.0,0.0,43.513341876,52.539744,13.4882546219,0.0,4.83426,8.65399462188
 10/20  22:00:00,118.240358751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  23:00:00,119.114163949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,118.229128517,0.0,0.0,0.0,43.513341876,52.539744,13.4474944282,0.0,4.83426,8.61323442824
 10/21  01:00:00,118.19996131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  02:00:00,118.178243482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,118.161207703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.631481459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.59808713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.606233543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,109.499893941,0.0,0.0,0.0,43.513341876,52.539744,13.4428448492,0.0,4.83426,8.60858484918
 10/21  08:00:00,100.555554876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.597827676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.611273035,0.0,0.0,0.0,43.513341876,52.539744,13.5118409257,0.0,4.83426,8.67758092574
 10/21  11:00:00,101.483496047,0.0,0.0,0.0,43.513341876,52.539744,13.4704153063,0.0,4.83426,8.63615530627
 10/21  12:00:00,379.879652024,2.23778126746,274.317210167,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  13:00:00,572.97365793,4.64772245937,462.479132795,0.0,43.513341876,52.539744,13.4661165436,0.0,4.83426,8.63185654365
 10/21  14:00:00,535.158527908,4.34435444028,425.551019933,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,663.84621182,5.80232131082,551.617525596,0.0,43.513341876,52.539744,13.4659472993,0.0,4.83426,8.63168729929
 10/21  16:00:00,543.317796509,4.52438021326,433.766020765,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,617.059459497,5.38260898099,505.886843161,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,480.993067316,4.21390342766,366.219297677,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,310.900890073,2.35197630574,187.380314288,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,232.278971775,1.35219758681,110.671639397,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.624287933,0.0,0.0,0.0,43.513341876,52.539744,22.2949047022,0.0,4.83426,17.4606447022
 10/21  22:00:00,118.225233375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,119.058023291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,118.217880505,0.0,0.0,0.0,43.513341876,52.539744,13.442888992,0.0,4.83426,8.608628992
 10/22  01:00:00,118.208041368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,118.217620878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,118.233815535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
