Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  04:00:00,118.787632223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.736884214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.724501692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,112.599203438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,100.675883444,0.0,0.0,0.0,43.513341876,52.539744,13.4477374607,0.0,4.83426,8.61347746072
 10/22  09:00:00,100.744138524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.805820147,0.0,0.0,0.0,43.513341876,52.539744,13.5144132771,0.0,4.83426,8.68015327714
 10/22  11:00:00,417.214215793,2.33040038175,309.874699521,0.0,43.513341876,52.539744,13.4711301584,0.0,4.83426,8.6368701584
 10/22  12:00:00,563.682113066,3.59114114714,454.655210365,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  13:00:00,608.316641254,4.25247519358,498.229475051,0.0,43.513341876,52.539744,13.4710861401,0.0,4.83426,8.6368261401
 10/22  14:00:00,706.087553669,8.97695780556,590.637608095,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,670.463346518,10.6929871348,553.560248947,0.0,43.513341876,52.539744,13.4662598043,0.0,4.83426,8.63199980429
 10/22  16:00:00,669.411276048,8.28630474441,555.160227206,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,572.061279908,4.36038696912,462.582087366,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,525.614580268,3.88571156865,411.033444329,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,438.536778896,3.16035218489,312.978308443,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,303.134570849,1.95261375827,180.179004935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,308.689266604,1.85208756382,186.034442211,0.0,43.513341876,52.539744,22.301317717,0.0,4.83426,17.467057717
 10/22  22:00:00,118.345869673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,119.164695607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,118.360970562,0.0,0.0,0.0,43.513341876,52.539744,13.4428675985,0.0,4.83426,8.60860759851
 10/23  01:00:00,118.353847126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,118.347616146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,118.336112465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.882092625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  05:00:00,118.83342134,0.0,0.0,0.0,43.513341876,52.539744,13.4478297844,0.0,4.83426,8.61356978437
 10/23  06:00:00,830.988011493,75.4659371219,625.844286768,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/23  07:00:00,1001.32866058,74.6668602403,626.329905699,0.0,220.879908,53.238744,22.2667233424,0.0,4.83426,17.4324633424
 10/23  08:00:00,1100.55267813,83.9531143508,635.359960866,0.0,220.879908,145.652643033,53.7742653387,0.0,36.25695,17.5173153387
 10/23  09:00:00,1137.97537289,88.3361134917,667.726134444,0.0,220.879908,145.652643033,62.7136239396,0.0,36.25695,26.4566739396
 10/23  10:00:00,1178.9807965,92.1945053654,698.590918924,0.0,220.879908,151.653867033,76.8180399578,0.0,48.3426,28.4754399578
 10/23  11:00:00,1217.62850571,95.2397347417,732.998948252,0.0,220.879908,151.653867033,81.7450112167,0.0,48.3426,33.4024112167
 10/23  12:00:00,1241.91495128,97.8672802556,755.057293909,0.0,220.879908,151.653867033,83.8103736583,0.0,48.3426,35.4677736583
 10/23  13:00:00,1236.3229638,99.6193356975,753.747450236,0.0,220.879908,145.652643033,59.6775508386,0.0,24.1713,35.5062508386
 10/23  14:00:00,1255.8562142,102.688577107,769.986109715,0.0,220.879908,145.652643033,50.6382034115,0.0,24.1713,26.4669034115
 10/23  15:00:00,1269.47247102,105.044902307,788.582609976,0.0,220.879908,137.835547516,38.2057458977,0.0199310716576,4.83426,33.3515548261
 10/23  16:00:00,1284.47140602,101.33530506,812.470695942,0.0,220.879908,133.019064,24.3769891493,0.0126116466792,4.83426,19.5301175027
 10/23  17:00:00,1181.62157632,95.1285022093,796.253147115,0.0,220.879908,53.238744,31.1785273491,0.0,4.83426,26.3442673491
 10/23  18:00:00,1160.11232524,88.9654701171,775.587660453,0.0,220.879908,53.238744,31.2477160208,0.0,4.83426,26.4134560208
 10/23  19:00:00,1143.19835258,84.1521263597,751.629089919,0.0,220.879908,53.238744,13.4965820748,0.0,4.83426,8.66232207481
 10/23  20:00:00,1127.24400496,81.5705848784,738.579353571,0.0,220.879908,53.238744,13.488898775,0.0,4.83426,8.65463877504
 10/23  21:00:00,279.457423476,0.883195577045,158.825290581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  22:00:00,457.890205397,2.80449583256,333.583101912,0.0,43.513341876,52.539744,13.4644040549,0.0,4.83426,8.63014405492
 10/23  23:00:00,119.275401844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,118.397473803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,118.382963715,0.0,0.0,0.0,43.513341876,52.539744,13.4477002905,0.0,4.83426,8.61344029048
 10/24  02:00:00,118.389829558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,118.383224149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,121.10807942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,120.702681711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  06:00:00,843.230588093,76.1639696672,636.054958225,0.0,43.513341876,53.238744,13.4552502709,0.00741339231831,4.83426,8.61357687853
 10/24  07:00:00,1016.90738772,75.5308317286,640.312417707,0.0,220.879908,53.238744,13.5616271048,0.0,4.83426,8.7273671048
 10/24  08:00:00,1114.58443073,85.8251225062,646.68410837,0.0,220.879908,145.652643033,62.5258245194,0.0,36.25695,26.2688745194
 10/24  09:00:00,1141.11240416,89.7543938277,668.730357137,0.0,220.879908,145.652643033,62.723161477,0.0,36.25695,26.466211477
 10/24  10:00:00,1191.69811139,93.7979272946,708.930180839,0.0,220.879908,151.653867033,74.8284218733,0.0,48.3426,26.4858218733
 10/24  11:00:00,1246.26133009,97.2496568666,759.746820851,0.0,220.879908,151.653867033,83.7456649269,0.0,48.3426,35.4030649269
 10/24  12:00:00,1261.27906847,99.5556495555,774.519473176,0.0,220.879908,151.653867033,83.8145439461,0.0,48.3426,35.4719439461
 10/24  13:00:00,1242.33525483,100.695112224,762.093637657,0.0,220.879908,145.652643033,59.686561041,0.0,24.1713,35.515261041
 10/24  14:00:00,1227.63798632,102.434282121,745.531620903,0.0,220.879908,145.652643033,50.6454489362,0.0,24.1713,26.4741489362
 10/24  15:00:00,1219.88449196,103.840519045,743.816824051,0.0,220.879908,137.835547516,31.3550899976,0.0212068795839,4.83426,26.499623118
 10/24  16:00:00,1232.98611923,99.6416677473,765.138727857,0.0,220.879908,133.019064,31.1906610697,0.01187666745,4.83426,26.3445244023
 10/24  17:00:00,1131.26343705,92.8029400913,749.709609427,0.0,220.879908,53.238744,31.1815810697,0.0,4.83426,26.3473210697
 10/24  18:00:00,1103.54356841,86.2445184185,723.127042754,0.0,220.879908,53.238744,31.2482870982,0.0,4.83426,26.4140270982
 10/24  19:00:00,1034.39628705,81.5306545383,648.825406047,0.0,220.879908,53.238744,13.4960877124,0.0,4.83426,8.6618277124
 10/24  20:00:00,806.946210437,78.7505069895,425.685366259,0.0,220.879908,53.238744,4.90053555425,0.0462755542522,4.83426,0.02
 10/24  21:00:00,197.04111813,1.13836280343,76.3825024376,0.0,43.513341876,52.539744,13.4895416365,0.0,4.83426,8.65528163647
 10/24  22:00:00,118.089416149,0.0,0.0,0.0,43.513341876,52.539744,13.4648147719,0.0,4.83426,8.63055477189
 10/24  23:00:00,118.965556749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,118.053143995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,118.007102196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  02:00:00,117.974428823,0.0,0.0,0.0,43.513341876,52.539744,13.4477537673,0.0,4.83426,8.61349376734
 10/25  03:00:00,117.980294397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.365375082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,118.306981203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  06:00:00,192.467868091,73.5574843115,0.00581848741652,0.0,43.513341876,53.238744,537.869958115,533.015698115,4.83426,0.02
 10/25  07:00:00,364.21200898,73.5563722782,0.0,0.0,220.879908,53.238744,614.235620889,591.966117196,4.83426,17.4352436927
 10/25  08:00:00,475.689567271,75.0522935956,28.7111656467,0.0,220.879908,145.652643033,365.311330058,302.782008481,36.25695,26.2723715769
 10/25  09:00:00,565.882804048,77.196604803,113.839593641,0.0,220.879908,145.652643033,144.239408146,81.5126016362,36.25695,26.4698565095
 10/25  10:00:00,792.304434199,80.1163265438,327.66804326,0.0,220.879908,151.653867033,75.2306044845,0.393502136957,48.3426,26.4945023476
 10/25  11:00:00,969.907388272,83.5860988913,502.992685884,0.0,220.879908,151.653867033,83.7509605824,0.0,48.3426,35.4083605824
 10/25  12:00:00,1142.0807026,87.0456791184,673.040832014,0.0,220.879908,151.653867033,83.8228797518,0.0,48.3426,35.4802797518
 10/25  13:00:00,1151.38464068,89.9297103954,685.125852441,0.0,220.879908,145.652643033,59.703920813,0.0124862753001,24.1713,35.5201345377
 10/25  14:00:00,1165.15009682,93.0325131212,695.573042624,0.0,220.879908,145.652643033,50.6484254064,0.0,24.1713,26.4771254064
 10/25  15:00:00,1178.2567032,95.8253644004,713.590348304,0.0,220.879908,137.835547516,31.3565955566,0.0193396815973,4.83426,26.502995875
 10/25  16:00:00,1195.44204029,90.9249944606,740.869777302,0.0,220.879908,133.019064,31.1954130048,0.0122348904204,4.83426,26.3489181144
 10/25  17:00:00,1081.50190867,84.3247647711,713.686993589,0.0,220.879908,53.238744,31.1850314624,0.0,4.83426,26.3507714624
 10/25  18:00:00,944.21301428,79.3948740754,576.111943263,0.0,220.879908,53.238744,31.2859307384,0.0327162993948,4.83426,26.418954439
 10/25  19:00:00,710.420514173,76.809497941,333.009030528,0.0,220.879908,53.238744,13.4966718596,0.0,4.83426,8.66241185965
 10/25  20:00:00,598.422334196,75.6308996047,222.582720137,0.0,220.879908,53.238744,19.7093311583,6.22034382846,4.83426,8.65472732983
 10/25  21:00:00,118.199479522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  22:00:00,117.94083511,0.0,0.0,0.0,43.513341876,52.539744,13.4648436268,0.0,4.83426,8.63058362682
 10/25  23:00:00,118.925096418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  24:00:00,117.94452756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.899652149,0.0,0.0,0.0,43.513341876,52.539744,13.4477813766,0.0,4.83426,8.61352137658
 10/26  02:00:00,117.885065164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.872371628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.293710232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.283793331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,192.436008947,73.5559775862,0.00500679890701,0.0,43.513341876,53.238744,479.102688886,465.654721824,4.83426,8.61370706192
 10/26  07:00:00,394.847091604,73.5559775862,30.0079005867,0.0,220.879908,53.238744,354.058693007,340.496035921,4.83426,8.72839708538
 10/26  08:00:00,524.37902732,74.6016291239,74.7830507897,0.0,220.879908,145.652643033,212.469074309,149.938643626,36.25695,26.2734806832
 10/26  09:00:00,564.472473634,75.7580354339,112.094132439,0.0,220.879908,145.652643033,116.207091782,53.4768292769,36.25695,26.473312505
 10/26  10:00:00,741.945634251,78.5831829793,279.654652123,0.0,220.879908,151.653867033,74.8406826375,0.0,48.3426,26.4980826375
 10/26  11:00:00,971.054185487,81.7998776441,503.345083201,0.0,220.879908,151.653867033,83.754932278,0.0,48.3426,35.412332278
 10/26  12:00:00,1083.0352555,84.998520566,614.642561754,0.0,220.879908,151.653867033,83.8230118246,0.0,48.3426,35.4804118246
 10/26  13:00:00,1130.11337768,87.8830049886,666.195999353,0.0,220.879908,145.652643033,59.7071994752,0.0125833928863,24.1713,35.5233160823
 10/26  14:00:00,1142.86015984,90.6759681025,675.930466799,0.0,220.879908,145.652643033,50.6474595414,0.0,24.1713,26.4761595414
 10/26  15:00:00,1151.20902395,93.3291445105,689.34262533,0.0,220.879908,137.835547516,40.1828132699,0.00760203607329,4.83426,35.3409512339
 10/26  16:00:00,1163.29305764,88.6320737569,711.344760584,0.0,220.879908,133.019064,22.4229643386,0.0123442423401,4.83426,17.5763600962
 10/26  17:00:00,1064.67166756,82.8497291003,698.519444219,0.0,220.879908,53.238744,31.1844069098,0.0,4.83426,26.3501469098
 10/26  18:00:00,991.114923726,78.6477470288,623.543634369,0.0,220.879908,53.238744,31.2497468335,0.0,4.83426,26.4154868335
 10/26  19:00:00,786.765969494,76.4982237516,409.3903613,0.0,220.879908,53.238744,13.4965012751,0.0,4.83426,8.66224127512
 10/26  20:00:00,588.559723299,75.2230118238,213.221705546,0.0,220.879908,53.238744,27.8929852912,14.4029702516,4.83426,8.6557550396
 10/26  21:00:00,118.208310417,0.0,0.0,0.0,43.513341876,52.539744,13.4894948705,0.0,4.83426,8.65523487045
 10/26  22:00:00,117.947841984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,118.879794604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,117.970270034,0.0,0.0,0.0,43.513341876,52.539744,13.4478975172,0.0,4.83426,8.61363751717
 10/27  01:00:00,118.003134402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.976879177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.929649652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,120.025026617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.682509236,0.0,0.0,0.0,43.513341876,52.539744,13.4478879339,0.0,4.83426,8.61362793385
 10/27  06:00:00,193.146764393,73.5559775862,0.0052562066301,0.0,43.513341876,53.238744,539.583669182,534.729409182,4.83426,0.02
 10/27  07:00:00,364.133884109,73.5559775862,0.0,0.0,220.879908,53.238744,493.976807805,471.705757405,4.83426,17.4367903994
 10/27  08:00:00,445.49853746,74.4012535126,0.00260355831286,0.0,220.879908,145.652643033,326.069887203,272.289472072,36.25695,17.5234651315
 10/27  09:00:00,531.03008359,75.123076279,80.6616566663,0.0,220.879908,145.652643033,221.327762218,158.600289829,36.25695,26.4705223889
 10/27  10:00:00,621.929723215,77.3221859957,162.346092687,0.0,220.879908,151.653867033,107.189408493,23.5211809648,48.3426,35.3256275279
 10/27  11:00:00,839.741659202,80.4572817399,374.446871042,0.0,220.879908,151.653867033,74.9104278958,0.0,48.3426,26.5678278958
 10/27  12:00:00,1003.05062238,83.8673266507,536.651909278,0.0,220.879908,151.653867033,83.8284140926,0.0,48.3426,35.4858140926
 10/27  13:00:00,1120.84890084,87.2298153507,657.712582311,0.0,220.879908,145.652643033,59.7099614244,0.0124677160225,24.1713,35.5261937083
 10/27  14:00:00,1122.05028729,89.9255546423,656.121265259,0.0,220.879908,145.652643033,59.3010744604,0.0,24.1713,35.1297744604
 10/27  15:00:00,1129.56975535,92.6753790606,668.627834497,0.0,220.879908,137.835547516,31.5263194387,0.00748147921505,4.83426,26.6845779595
 10/27  16:00:00,1156.62831238,88.8582827361,704.539834967,0.0,220.879908,133.019064,31.20147714,0.011914743292,4.83426,26.3553023967
 10/27  17:00:00,1059.24012871,83.1441963524,692.849122341,0.0,220.879908,53.238744,22.4081465855,0.0,4.83426,17.5738865855
 10/27  18:00:00,957.366720296,78.7268225532,589.820632159,0.0,220.879908,53.238744,31.2614311059,0.0,4.83426,26.4271711059
 10/27  19:00:00,751.496616156,76.4291150532,374.808321447,0.0,220.879908,53.238744,13.4976044707,0.0,4.83426,8.66334447074
 10/27  20:00:00,621.135604698,75.296019524,245.603988143,0.0,220.879908,53.238744,14.7290632829,1.23906573556,4.83426,8.65573754732
 10/27  21:00:00,117.911965889,0.0,0.0,0.0,43.513341876,52.539744,13.4900075175,0.0,4.83426,8.65574751754
 10/27  22:00:00,117.971802514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,118.91415148,0.0,0.0,0.0,43.513341876,52.539744,13.4562980898,0.0,4.83426,8.62203808985
 10/27  24:00:00,117.989521972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.96988495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,117.968589327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.976433371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.410627133,0.0,0.0,0.0,43.513341876,52.539744,13.4430665413,0.0,4.83426,8.60880654126
 10/28  05:00:00,118.303942724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.288385408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,112.206289704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  08:00:00,100.290209891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.362737741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.426380576,0.0,0.0,0.0,43.513341876,52.539744,13.5167238423,0.0,4.83426,8.68246384232
 10/28  11:00:00,101.323663607,0.0,0.0,0.0,43.513341876,52.539744,13.4717856196,0.0,4.83426,8.63752561961
 10/28  12:00:00,100.516416469,0.0,0.0,0.0,43.513341876,52.539744,13.4717931877,0.0,4.83426,8.63753318772
 10/28  13:00:00,207.715479187,2.21472066062,103.424502977,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  14:00:00,352.316127442,3.88481093086,245.186146787,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  15:00:00,400.322394267,4.17296847233,292.660824403,0.0,43.513341876,52.539744,13.4671204135,0.0,4.83426,8.6328604135
 10/28  16:00:00,458.868516008,4.36794992583,350.222965987,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,362.717954455,3.59460564403,255.68944826,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,118.541767371,0.238169245207,11.764779563,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.75671308,0.0,0.0,0.0,43.513341876,52.539744,13.4431009844,0.0,4.83426,8.60884098444
 10/28  20:00:00,118.685468731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.417561679,0.0,0.0,0.0,43.513341876,52.539744,22.3068041801,0.0,4.83426,17.4725441801
 10/28  22:00:00,118.017223502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.83612996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.950732042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,117.940416109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,117.936640104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.922106812,0.0,0.0,0.0,43.513341876,52.539744,13.4431401353,0.0,4.83426,8.60888013526
 10/29  04:00:00,118.347566781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.293338796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.241211473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,112.103721335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,100.194303995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.338263753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.444613914,0.0,0.0,0.0,43.513341876,52.539744,22.1797428336,0.0,4.83426,17.3454828336
 10/29  11:00:00,101.292260913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  12:00:00,100.49087496,0.0,0.0,0.0,43.513341876,52.539744,13.4720489863,0.0,4.83426,8.63778898629
 10/29  13:00:00,100.620847031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  14:00:00,142.146517236,0.720912862202,40.2688659309,0.0,43.513341876,52.539744,13.4669170275,0.0,4.83426,8.63265702752
 10/29  15:00:00,367.963263041,3.71065713214,260.636093534,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  16:00:00,373.729578516,3.66241355899,266.472282908,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,281.850415589,2.90972128255,176.572722012,0.0,43.513341876,52.539744,13.4431569542,0.0,4.83426,8.60889695416
 10/29  18:00:00,109.351044126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,118.70844808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.590962099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.302633986,0.0,0.0,0.0,43.513341876,52.539744,22.3073847266,0.0,4.83426,17.4731247266
 10/29  22:00:00,117.922454319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.761924442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.884480845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  01:00:00,117.910741233,0.0,0.0,0.0,43.513341876,52.539744,13.4479562959,0.0,4.83426,8.61369629586
 10/30  02:00:00,117.912346599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.862401436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.230194761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  05:00:00,118.169352664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,192.806910021,73.5559775862,0.00384177858582,0.0,43.513341876,53.238744,921.950283464,908.502158316,4.83426,8.61386514774
 10/30  07:00:00,364.391116588,73.5559775862,0.0,0.0,220.879908,53.238744,771.758455107,758.194621499,4.83426,8.72957360812
 10/30  08:00:00,445.087176677,73.9034036948,0.00282137059768,0.0,220.879908,145.652643033,534.352930641,471.813453278,36.25695,26.282527363
 10/30  09:00:00,508.095493598,74.796832431,61.1325419266,0.0,220.879908,145.652643033,315.600997189,252.861850283,36.25695,26.4821969064
 10/30  10:00:00,583.313194856,76.4942274028,125.908418332,0.0,220.879908,151.653867033,175.338550028,91.6590936027,48.3426,35.336856425
 10/30  11:00:00,718.975626742,79.0867503497,257.171507873,0.0,220.879908,151.653867033,75.8957499176,0.970721267867,48.3426,26.5824286497
 10/30  12:00:00,957.523072725,81.808227451,493.483569524,0.0,220.879908,151.653867033,83.8450496926,0.0,48.3426,35.5024496926
 10/30  13:00:00,1109.32308677,84.3890358027,648.18935624,0.0,220.879908,145.652643033,59.7281791113,0.012272290757,24.1713,35.5446068206
 10/30  14:00:00,1128.06305913,86.6621840926,664.182320267,0.0,220.879908,145.652643033,59.4862010292,0.0,24.1713,35.3149010292
 10/30  15:00:00,1137.05168677,88.8493321784,678.234747044,0.0,220.879908,137.835547516,31.3571516739,0.0,4.83426,26.5228916739
 10/30  16:00:00,1159.19995478,84.2675690623,709.619883233,0.0,220.879908,133.019064,31.2111654713,0.0123342915046,4.83426,26.3645711798
 10/30  17:00:00,1036.63301862,79.232769725,671.77422956,0.0,220.879908,53.238744,31.1979070268,0.0,4.83426,26.3636470268
 10/30  18:00:00,771.776190901,76.2102640687,401.882674143,0.0,220.879908,53.238744,31.3140185951,0.0463092278503,4.83426,26.4334493673
 10/30  19:00:00,564.652933598,74.8683013741,187.698248878,0.0,220.879908,53.238744,17.8735781358,4.3756401684,4.83426,8.66367796736
 10/30  20:00:00,488.960563439,74.2493777,113.258651564,0.0,220.879908,53.238744,55.1945417803,41.7043133313,4.83426,8.65596844902
 10/30  21:00:00,118.202648022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  22:00:00,117.986248959,0.0,0.0,0.0,43.513341876,52.539744,13.4657265278,0.0,4.83426,8.6314665278
 10/30  23:00:00,118.941149455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  24:00:00,118.039690562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,118.035161029,0.0,0.0,0.0,43.513341876,52.539744,13.4482013603,0.0,4.83426,8.61394136035
 10/31  02:00:00,118.022391937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  03:00:00,118.017323651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,120.306480473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.898280373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,231.587021574,73.5559775862,35.4434218962,0.0,43.513341876,53.238744,332.875579157,319.427548576,4.83426,8.61377058102
 10/31  07:00:00,392.091096326,73.5559775862,25.1267558237,0.0,220.879908,53.238744,288.540767712,274.976563437,4.83426,8.72994427555
 10/31  08:00:00,483.84050146,74.4094469105,35.3977831668,0.0,220.879908,145.652643033,220.248209042,157.703045196,36.25695,26.2882138462
 10/31  09:00:00,562.010399422,75.7765063124,110.730251846,0.0,220.879908,145.652643033,116.067155571,53.3202709523,36.25695,26.4899346187
 10/31  10:00:00,805.466559932,78.073651951,344.67215684,0.0,220.879908,151.653867033,83.6842346383,0.0,48.3426,35.3416346383
 10/31  11:00:00,1068.95152205,80.0866835377,604.169257195,0.0,220.879908,151.653867033,74.9336565319,0.00901924970327,48.3426,26.5820372822
 10/31  12:00:00,1121.06572354,80.9476595509,655.572023941,0.0,220.879908,151.653867033,83.8507673269,0.0,48.3426,35.5081673269
 10/31  13:00:00,1120.85011838,82.3196726874,659.462366264,0.0,220.879908,145.652643033,59.7348463328,0.0124804831388,24.1713,35.5510658497
 10/31  14:00:00,1136.86814278,83.08550068,674.589097756,0.0,220.879908,145.652643033,59.4882484235,0.0,24.1713,35.3169484235
 10/31  15:00:00,1139.79934289,83.3520651137,685.054355113,0.0,220.879908,137.835547516,31.3657063414,0.00793817157306,4.83426,26.5235081699
 10/31  16:00:00,1177.06708071,78.2747753256,732.72164802,0.0,220.879908,133.019064,31.2112724095,0.0121291577213,4.83426,26.3648832518
 10/31  17:00:00,1086.00883947,75.8873409422,724.155111532,0.0,220.879908,53.238744,31.1992963308,0.0,4.83426,26.3650363308
 10/31  18:00:00,1078.49551689,75.2809062362,708.565587291,0.0,220.879908,53.238744,31.272514288,0.0,4.83426,26.438254288
 10/31  19:00:00,1055.92817719,74.9039731187,677.843515444,0.0,220.879908,53.238744,13.4980108216,0.0,4.83426,8.66375082164
 10/31  20:00:00,987.795709282,74.6153345718,610.226621688,0.0,220.879908,53.238744,13.4904158952,0.0,4.83426,8.65615589517
 10/31  21:00:00,118.179226483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  22:00:00,118.223911484,0.0,0.0,0.0,43.513341876,52.539744,13.4657274771,0.0,4.83426,8.6314674771
 10/31  23:00:00,119.111959018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,118.228066642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  01:00:00,118.208647268,0.0,0.0,0.0,43.513341876,52.539744,13.4482467611,0.0,4.83426,8.61398676107
 11/01  02:00:00,118.187666651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,118.166703874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.65015316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  05:00:00,118.605032465,0.0,0.0,0.0,43.513341876,52.539744,13.4480994102,0.0,4.83426,8.61383941021
 11/01  06:00:00,726.252129443,73.5852412224,526.631997945,0.0,43.513341876,53.238744,13.7329382161,8.87867821615,4.83426,0.02
 11/01  07:00:00,869.406210178,73.5559775862,498.677764854,0.0,220.879908,53.238744,22.4837219895,0.20690248348,4.83426,17.442559506
 11/01  08:00:00,1035.56924155,75.7176803778,581.747936291,0.0,220.879908,145.652643033,53.7884629463,0.0,36.25695,17.5315129463
 11/01  09:00:00,1058.83070341,77.3046766159,602.590357503,0.0,220.879908,145.652643033,62.7448462711,0.0,36.25695,26.4878962711
 11/01  10:00:00,1076.16037134,80.9053829194,609.675846511,0.0,220.879908,151.653867033,83.6856455921,0.0,48.3426,35.3430455921
 11/01  11:00:00,1119.76163415,83.3958535358,649.671425557,0.0,220.879908,151.653867033,83.7816545458,0.0,48.3426,35.4390545458
 11/01  12:00:00,1159.77834851,87.757695029,685.701384858,0.0,220.879908,151.653867033,83.852365504,0.0,48.3426,35.509765504
 11/01  13:00:00,1176.39625874,91.812673416,703.916647095,0.0,220.879908,145.652643033,59.7373204989,0.0122697621586,24.1713,35.5537507367
 11/01  14:00:00,1193.35730879,94.6752479845,718.14884834,0.0,220.879908,145.652643033,50.6707468048,0.0,24.1713,26.4994468048
 11/01  15:00:00,1210.61593841,97.4834054685,740.580498397,0.0,220.879908,137.835547516,39.1141716654,0.00723568222514,4.83426,34.2726759832
 11/01  16:00:00,1245.3768871,92.266710887,786.101892943,0.0,220.879908,133.019064,23.5190419304,0.0123443186871,4.83426,18.6724376117
 11/01  17:00:00,1137.37816599,84.9098165649,766.17076861,0.0,220.879908,53.238744,31.2020742408,0.0,4.83426,26.3678142408
 11/01  18:00:00,1102.02014984,79.7075504321,727.623014362,0.0,220.879908,53.238744,31.270716841,0.0,4.83426,26.436456841
 11/01  19:00:00,1070.28754835,77.2529154592,689.510616826,0.0,220.879908,53.238744,13.4982423634,0.0,4.83426,8.66398236335
 11/01  20:00:00,959.503674208,76.0743888957,580.436388761,0.0,220.879908,53.238744,13.4908829479,0.0,4.83426,8.65662294791
 11/01  21:00:00,118.498954875,0.0,0.0,0.0,43.513341876,52.539744,13.4905560866,0.0,4.83426,8.65629608663
 11/01  22:00:00,118.164568158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  23:00:00,119.077124409,0.0,0.0,0.0,43.513341876,52.539744,13.4582898793,0.0,4.83426,8.62402987929
 11/01  24:00:00,118.211340779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,118.211478365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,118.196843892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,118.173450985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.640141653,0.0,0.0,0.0,43.513341876,52.539744,13.4481561387,0.0,4.83426,8.61389613866
 11/02  05:00:00,118.583337153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,565.318992122,73.6638152657,367.100437648,0.0,43.513341876,53.238744,85.1066220736,80.2523620736,4.83426,0.02
 11/02  07:00:00,600.816108155,73.5559775862,232.082007656,0.0,220.879908,53.238744,161.988343582,139.710231248,4.83426,17.4438523339
 11/02  08:00:00,749.138719977,75.9459025146,296.765083762,0.0,220.879908,145.652643033,92.5601128045,38.7701600656,36.25695,17.5330027389
 11/02  09:00:00,1015.12769123,78.1175670617,558.898460306,0.0,220.879908,145.652643033,71.5752115275,0.0,36.25695,35.3182615275
 11/02  10:00:00,1081.89289979,80.4599718594,615.900226183,0.0,220.879908,151.653867033,74.860342907,0.0,48.3426,26.517742907
 11/02  11:00:00,1106.02734905,83.2831363266,636.122256971,0.0,220.879908,151.653867033,83.7872832534,0.0,48.3426,35.4446832534
 11/02  12:00:00,1114.14344715,85.1248126201,643.519080067,0.0,220.879908,151.653867033,83.8584898109,0.0,48.3426,35.5158898109
 11/02  13:00:00,1132.43132618,86.4371013842,667.017925276,0.0,220.879908,145.652643033,59.7469708542,0.0124725745663,24.1713,35.5631982796
 11/02  14:00:00,1174.02918262,90.304360138,704.960869257,0.0,220.879908,145.652643033,50.6704689434,0.0,24.1713,26.4991689434
 11/02  15:00:00,1184.95996258,90.5211746281,723.767344419,0.0,220.879908,137.835547516,40.2127698301,0.00784746984604,4.83426,35.3706623602
 11/02  16:00:00,1198.88202591,82.8513292233,751.227172766,0.0,220.879908,133.019064,31.2198835398,0.0128519585551,4.83426,26.3727715813
 11/02  17:00:00,1088.38783396,77.8464370746,725.918685022,0.0,220.879908,53.238744,31.2029329122,0.0,4.83426,26.3686729122
 11/02  18:00:00,989.315542952,76.6432110648,619.490439277,0.0,220.879908,53.238744,31.273345843,0.0,4.83426,26.439085843
 11/02  19:00:00,824.819120561,75.7306963384,447.036286289,0.0,220.879908,53.238744,13.4990408087,0.0,4.83426,8.66478080874
 11/02  20:00:00,693.190527971,75.0378503648,316.502449526,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 11/02  21:00:00,118.400382936,0.0,0.0,0.0,43.513341876,52.539744,13.4914863275,0.0,4.83426,8.65722632749
 11/02  22:00:00,118.093516244,0.0,0.0,0.0,43.513341876,52.539744,13.4660430437,0.0,4.83426,8.6317830437
 11/02  23:00:00,118.984130764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,118.053189382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,118.015871856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  02:00:00,117.999929375,0.0,0.0,0.0,43.513341876,52.539744,13.4483352195,0.0,4.83426,8.6140752195
 11/03  03:00:00,117.963757416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,120.127526047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.768145756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,193.161191851,73.5559775862,0.00543759315255,0.0,43.513341876,53.238744,440.08048422,426.632251623,4.83426,8.61397259718
 11/03  07:00:00,367.142731698,73.5559775862,0.0,0.0,220.879908,53.238744,415.825934905,402.258173843,4.83426,8.73350106223
 11/03  08:00:00,517.237050856,74.441101905,69.5257561119,0.0,220.879908,145.652643033,259.447953949,196.897935108,36.25695,26.2930688408
 11/03  09:00:00,632.043710132,76.4514419694,180.102104971,0.0,220.879908,145.652643033,88.9877948812,26.2307918032,36.25695,26.500053078
 11/03  10:00:00,1035.23398233,79.8124695699,571.692094124,0.0,220.879908,151.653867033,83.6977650337,0.0,48.3426,35.3551650337
 11/03  11:00:00,1159.00372674,83.7712902491,688.952240123,0.0,220.879908,151.653867033,74.9333874285,0.0,48.3426,26.5907874285
 11/03  12:00:00,1197.54883341,87.3255550909,724.139007943,0.0,220.879908,151.653867033,83.8696288719,0.0,48.3426,35.5270288719
 11/03  13:00:00,1206.52568931,89.6866429739,736.784162608,0.0,220.879908,145.652643033,68.6360441513,0.0124978832508,24.1713,44.452246268
 11/03  14:00:00,1216.83906176,93.5349138354,743.071460559,0.0,220.879908,145.652643033,50.6768141259,0.0,24.1713,26.5055141259
 11/03  15:00:00,1231.66841568,96.5924557041,762.702764235,0.0,220.879908,137.835547516,40.2083880324,0.0,4.83426,35.3741280324
 11/03  16:00:00,1242.11413016,91.2482077036,784.193492089,0.0,220.879908,133.019064,22.4393798864,0.0134109563719,4.83426,17.59170893
 11/03  17:00:00,1142.13912501,85.2465120457,770.668845768,0.0,220.879908,53.238744,31.208869005,0.0,4.83426,26.374609005
 11/03  18:00:00,1111.91209771,80.128257632,737.344807496,0.0,220.879908,53.238744,31.2787475522,0.0,4.83426,26.4444875522
 11/03  19:00:00,1076.43559467,77.3926138313,696.364349365,0.0,220.879908,53.238744,13.4992396441,0.0,4.83426,8.66497964408
 11/03  20:00:00,839.854170501,76.0388044086,462.097579442,0.0,220.879908,53.238744,13.5324447388,0.040748710899,4.83426,8.65743602788
 11/03  21:00:00,118.055320213,0.0,0.0,0.0,43.513341876,52.539744,13.490902866,0.0,4.83426,8.65664286598
 11/03  22:00:00,118.095960025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  23:00:00,118.991274455,0.0,0.0,0.0,43.513341876,52.539744,13.4585614994,0.0,4.83426,8.62430149944
 11/03  24:00:00,118.06817759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  01:00:00,118.042444775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,118.024915128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.99107831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.409096526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,118.351308217,0.0,0.0,0.0,43.513341876,52.539744,13.443325522,0.0,4.83426,8.60906552198
 11/04  06:00:00,118.361527866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,115.242056739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,100.377441088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.56269439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.722130825,0.0,0.0,0.0,43.513341876,52.539744,13.5192385025,0.0,4.83426,8.68497850249
 11/04  11:00:00,292.291039027,2.46812467442,186.177843516,0.0,43.513341876,52.539744,13.4730262251,0.0,4.83426,8.63876622512
 11/04  12:00:00,449.402025745,4.03681250407,341.224633348,0.0,43.513341876,52.539744,13.4718159322,0.0,4.83426,8.63755593221
 11/04  13:00:00,624.871990065,5.62368885909,513.641126572,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,591.124921856,11.639502772,474.419951592,0.0,43.513341876,52.539744,13.468073667,0.0,4.83426,8.63381366698
 11/04  15:00:00,734.147315128,12.7165366375,615.26468802,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  16:00:00,621.151522165,10.1514890744,505.956005285,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,704.472607913,7.44728118601,591.021660075,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,530.52221424,4.52325109593,412.26133359,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,457.982608512,4.15247708034,331.1011547,0.0,43.513341876,52.539744,13.4432903534,0.0,4.83426,8.60903035344
 11/04  20:00:00,288.821574721,2.24516674087,165.694219269,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,150.501487551,0.46620382912,31.0848572609,0.0,43.513341876,52.539744,22.3164635327,0.0,4.83426,17.4822035327
 11/04  22:00:00,118.152870601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.973191155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,118.126837087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,118.154328386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,118.154218537,0.0,0.0,0.0,43.513341876,52.539744,13.4423313755,0.0,4.83426,8.60807137547
 11/05  03:00:00,118.105988521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,118.549672831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  05:00:00,118.509557552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,118.507521581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  07:00:00,115.358479612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,100.462219054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,100.601961054,0.0,0.0,0.0,43.513341876,52.539744,13.4483376773,0.0,4.83426,8.61407767733
 11/05  10:00:00,125.118134409,0.322398414472,23.8228887519,0.0,43.513341876,52.539744,13.5173753175,0.0,4.83426,8.68311531746
 11/05  11:00:00,446.626189559,4.35083746543,336.927642514,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  12:00:00,450.82462734,4.38630259373,341.952009868,0.0,43.513341876,52.539744,13.4733196667,0.0,4.83426,8.63905966674
 11/05  13:00:00,551.660220846,5.35130235839,440.872602672,0.0,43.513341876,52.539744,13.4716616899,0.0,4.83426,8.63740168994
 11/05  14:00:00,522.39919206,4.88223229123,412.456408382,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,588.874086022,5.52932976351,477.798536595,0.0,43.513341876,52.539744,13.4682378461,0.0,4.83426,8.63397784611
 11/05  16:00:00,504.575099385,4.77342606552,395.109936972,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,459.9654439,4.56298014777,350.942649947,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,288.971528421,2.53371969969,174.871072909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,133.625342574,0.23310191456,14.4344444365,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.67951019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.384586311,0.0,0.0,0.0,43.513341876,52.539744,22.3170918605,0.0,4.83426,17.4828318605
 11/05  22:00:00,117.993275866,0.0,0.0,0.0,43.513341876,52.539744,13.4433294924,0.0,4.83426,8.60906949243
 11/05  23:00:00,118.839019072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.94926827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.912467341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,117.903074914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.865646778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,117.842508785,0.0,0.0,0.0,43.513341876,52.539744,13.4484795828,0.0,4.83426,8.6142195828
 11/06  05:00:00,118.279505066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,118.247237456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,189.431673032,73.5559775862,0.00343047709194,0.0,43.513341876,53.238744,572.685941554,567.831681554,4.83426,0.02
 11/06  08:00:00,352.121601616,73.5559775862,0.0,0.0,220.879908,53.238744,438.662816832,416.379654628,4.83426,17.4489022045
 11/06  09:00:00,559.35729174,74.8318557838,110.875072583,0.0,220.879908,145.652643033,202.533038696,139.976186332,36.25695,26.2999023633
 11/06  10:00:00,617.867040833,77.2344079057,166.303271987,0.0,220.879908,145.652643033,83.151247,20.3896374982,36.25695,26.5046595019
 11/06  11:00:00,772.053467078,79.7124464563,311.532957061,0.0,220.879908,151.653867033,83.7098169859,0.0,48.3426,35.3672169859
 11/06  12:00:00,935.563734482,81.9843210562,471.447147222,0.0,220.879908,151.653867033,74.9425094312,0.0,48.3426,26.5999094312
 11/06  13:00:00,1104.73285406,84.7043796654,638.411350594,0.0,220.879908,151.653867033,83.8832041531,0.0,48.3426,35.5406041531
 11/06  14:00:00,1131.32209087,86.9427857204,668.423558221,0.0,220.879908,145.652643033,68.6549952838,0.0119539520739,24.1713,44.4717413317
 11/06  15:00:00,1138.09294692,88.9388928776,673.07534703,0.0,220.879908,145.652643033,50.6831519944,0.0,24.1713,26.5118519944
 11/06  16:00:00,1138.54603193,90.5043994889,679.778693358,0.0,220.879908,137.835547516,40.2246849641,0.0,4.83426,35.3904249641
 11/06  17:00:00,1145.38264166,83.6153064688,698.811485505,0.0,220.879908,133.019064,31.2277486058,0.0132819313917,4.83426,26.3802066744
 11/06  18:00:00,851.884908849,76.7023851676,483.774160509,0.0,220.879908,53.238744,22.4805952286,0.0485926742243,4.83426,17.5977425543
 11/06  19:00:00,605.543669353,75.0128006879,230.80399556,0.0,220.879908,53.238744,41.9215215279,1.82318195094,4.83426,35.264079577
 11/06  20:00:00,492.77045801,74.2562976791,118.869531212,0.0,220.879908,53.238744,49.8980608903,45.0438008903,4.83426,0.02
 11/06  21:00:00,450.650932352,73.9355864934,77.1005508556,0.0,220.879908,53.238744,69.4143706747,55.9219653516,4.83426,8.65814532304
 11/06  22:00:00,118.191668086,0.0,0.0,0.0,43.513341876,52.539744,13.4922482358,0.0,4.83426,8.65798823585
 11/06  23:00:00,117.945868925,0.0,0.0,0.0,43.513341876,52.539744,13.4663612067,0.0,4.83426,8.63210120668
 11/06  24:00:00,118.900895808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.981217951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.976980374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,117.945216064,0.0,0.0,0.0,43.513341876,52.539744,13.4484322919,0.0,4.83426,8.61417229195
 11/07  04:00:00,117.934947766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,120.131738787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,119.778046079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,190.134229697,73.5559775862,0.00365121339629,0.0,43.513341876,53.238744,426.657512119,421.803252119,4.83426,0.02
 11/07  08:00:00,386.345303064,73.5559775862,32.7686664232,0.0,220.879908,53.238744,347.327298843,325.041864455,4.83426,17.4511743883
 11/07  09:00:00,501.163215125,74.1034154448,51.7446765926,0.0,220.879908,145.652643033,238.931436655,176.372707179,36.25695,26.3017794762
 11/07  10:00:00,512.537117003,74.8829754474,62.6414789133,0.0,220.879908,145.652643033,177.261008262,114.496683458,36.25695,26.5073748033
 11/07  11:00:00,645.301647729,76.7755694751,187.148739982,0.0,220.879908,151.653867033,91.8321775367,8.11595641595,48.3426,35.3736211207
 11/07  12:00:00,951.927937768,79.186141465,489.055363114,0.0,220.879908,151.653867033,83.8105703498,0.0,48.3426,35.4679703498
 11/07  13:00:00,1123.31759389,79.9447841495,659.176932961,0.0,220.879908,151.653867033,83.8854985547,0.0,48.3426,35.5428985547
 11/07  14:00:00,1128.62738533,80.4306453653,669.492012784,0.0,220.879908,145.652643033,59.7701889554,0.0122076328037,24.1713,35.5866813226
 11/07  15:00:00,1131.93632023,80.6322284029,672.409952528,0.0,220.879908,145.652643033,50.6878638463,0.0,24.1713,26.5165638463
 11/07  16:00:00,1140.87787984,81.6680115894,687.903502527,0.0,220.879908,137.835547516,40.2258095898,0.0,4.83426,35.3915495898
 11/07  17:00:00,1173.65640065,77.1081829029,730.732457082,0.0,220.879908,133.019064,31.2347518154,0.0132111647505,4.83426,26.3872806506
 11/07  18:00:00,1084.41315951,74.8797552599,715.086111696,0.0,220.879908,53.238744,31.2186346107,0.0,4.83426,26.3843746107
 11/07  19:00:00,1003.74754386,74.4040298085,626.35696771,0.0,220.879908,53.238744,31.292041278,0.0,4.83426,26.457781278
 11/07  20:00:00,890.980112385,74.1581628836,514.247265495,0.0,220.879908,53.238744,13.4995238906,0.0,4.83426,8.6652638906
 11/07  21:00:00,820.074378549,73.9990021245,443.817456745,0.0,220.879908,53.238744,13.4918807624,0.0,4.83426,8.65762076237
 11/07  22:00:00,118.126634254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  23:00:00,118.187952419,0.0,0.0,0.0,43.513341876,52.539744,13.4666815387,0.0,4.83426,8.63242153865
 11/07  24:00:00,119.084793083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,118.224571379,0.0,0.0,0.0,43.513341876,52.539744,13.4484026829,0.0,4.83426,8.61414268293
 11/08  02:00:00,118.215793078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  03:00:00,118.192510121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,118.180270099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.69341517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  06:00:00,118.656476853,0.0,0.0,0.0,43.513341876,52.539744,13.4484133194,0.0,4.83426,8.61415331942
 11/08  07:00:00,708.242258259,73.6477806955,511.836582664,0.0,43.513341876,53.238744,6.79277495367,1.93851495367,4.83426,0.02
 11/08  08:00:00,872.609009928,73.5559775862,513.874789406,0.0,220.879908,53.238744,22.2865182452,0.0,4.83426,17.4522582452
 11/08  09:00:00,1054.52381645,76.3164615183,599.69281312,0.0,220.879908,145.652643033,53.8054071659,0.00489886580686,36.25695,17.5435583001
 11/08  10:00:00,1068.90589177,77.940088469,611.468908236,0.0,220.879908,145.652643033,71.5971652039,0.0,36.25695,35.3402152039
 11/08  11:00:00,1100.94044744,79.2219029929,635.667280217,0.0,220.879908,151.653867033,74.8788306494,0.0,48.3426,26.5362306494
 11/08  12:00:00,1112.38538628,80.394494662,645.071130103,0.0,220.879908,151.653867033,83.8175345061,0.0,48.3426,35.4749345061
 11/08  13:00:00,1106.37391889,81.610672283,638.759320311,0.0,220.879908,151.653867033,83.8930388868,0.0,48.3426,35.5504388868
 11/08  14:00:00,1084.85924518,81.6199849356,623.283489223,0.0,220.879908,145.652643033,59.7757452958,0.0131896882699,24.1713,35.5912556075
