Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  08:00:00,103.110944506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  09:00:00,100.129324176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  10:00:00,100.158903455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  11:00:00,100.154974498,0.0,0.0,0.0,43.513341876,52.539744,22.1985184477,0.0,4.83426,17.3642584477
 11/26  12:00:00,101.008653981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  13:00:00,100.148820179,0.0,0.0,0.0,43.513341876,52.539744,13.4761646029,0.0,4.83426,8.6419046029
 11/26  14:00:00,100.238838202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  15:00:00,100.261753001,0.0,0.0,0.0,43.513341876,52.539744,13.470635622,0.0,4.83426,8.63637562205
 11/26  16:00:00,100.235219228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  17:00:00,100.032918463,0.0,0.0,0.0,43.513341876,52.539744,13.4438946056,0.0,4.83426,8.60963460556
 11/26  18:00:00,111.968847001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,117.923129874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.347450771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.329546596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  22:00:00,118.115184191,0.0,0.0,0.0,43.513341876,52.539744,22.3433667809,0.0,4.83426,17.5091067809
 11/26  23:00:00,117.77020488,0.0,0.0,0.0,43.513341876,52.539744,13.4439116516,0.0,4.83426,8.60965165158
 11/26  24:00:00,118.649359712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  01:00:00,117.768624726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  02:00:00,117.756826496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  03:00:00,117.739379174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  04:00:00,117.731394299,0.0,0.0,0.0,43.513341876,52.539744,13.4493847833,0.0,4.83426,8.61512478331
 11/27  05:00:00,118.157856981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  06:00:00,118.128883648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  07:00:00,192.66021706,73.5559775862,0.0,0.0,43.513341876,53.238744,804.741579379,799.887319379,4.83426,0.02
 11/27  08:00:00,355.283188757,73.5559775862,0.0,0.0,220.879908,53.238744,712.306518412,690.000008384,4.83426,17.4722500284
 11/27  09:00:00,444.696903179,73.5559775862,0.00286762015871,0.0,220.879908,145.652643033,596.307197898,533.706618913,36.25695,26.3436289851
 11/27  10:00:00,444.733043045,73.5559775862,0.00378284076641,0.0,220.879908,145.652643033,549.868655497,478.198913109,36.25695,35.4127923885
 11/27  11:00:00,450.732350607,73.5559775862,0.00261504384826,0.0,220.879908,151.653867033,523.655386285,439.863758822,48.3426,35.4490274628
 11/27  12:00:00,451.625346942,73.5559775862,0.0,0.0,220.879908,151.653867033,450.921819836,367.026786231,48.3426,35.5524336049
 11/27  13:00:00,450.740519266,73.5888127873,0.0,0.0,220.879908,151.653867033,420.958906521,336.979448642,48.3426,35.6368578789
 11/27  14:00:00,444.847183063,73.6656491991,0.0,0.0,220.879908,145.652643033,428.308586553,363.264679142,24.1713,40.8726074105
 11/27  15:00:00,444.859813513,73.6729387572,0.0,0.0,220.879908,145.652643033,478.188131772,423.744025604,24.1713,30.2728061681
 11/27  16:00:00,437.179353493,73.8354544155,0.0,0.0,220.879908,137.835547516,454.618640955,414.306411288,4.83426,35.4779696666
 11/27  17:00:00,431.804328147,73.5559775862,0.0,0.0,220.879908,133.019064,290.411355795,259.140925716,4.83426,26.4361700794
 11/27  18:00:00,364.016924104,73.5559775862,0.0,0.0,220.879908,53.238744,442.753826094,411.481990269,4.83426,26.4375758256
 11/27  19:00:00,370.163647616,73.5559775862,0.0,0.0,220.879908,53.238744,596.046791604,555.867293958,4.83426,35.3452376465
 11/27  20:00:00,370.904405306,73.5559775862,0.0,0.0,220.879908,53.238744,685.069944371,671.565628665,4.83426,8.6700557057
 11/27  21:00:00,371.508231316,73.5559775862,0.0,0.0,220.879908,53.238744,765.889531416,752.39307009,4.83426,8.66220132548
 11/27  22:00:00,117.81707899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  23:00:00,117.584411315,0.0,0.0,0.0,43.513341876,52.539744,13.4688833361,0.0,4.83426,8.63462333611
 11/27  24:00:00,118.61388196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  01:00:00,117.634376752,0.0,0.0,0.0,43.513341876,52.539744,13.44947293,0.0,4.83426,8.61521293004
 11/28  02:00:00,117.627769942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  03:00:00,117.605519364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  04:00:00,117.590926648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  05:00:00,119.694435088,0.0,0.0,0.0,43.513341876,52.539744,13.4493838121,0.0,4.83426,8.61512381208
 11/28  06:00:00,174.799028692,1.91921642312,52.872342069,0.0,43.513341876,52.539744,5.33866688435,0.484406884354,4.83426,0.02
 11/28  07:00:00,194.849044801,73.5559775862,0.00150388426195,0.0,43.513341876,53.238744,1617.62571129,1612.77145129,4.83426,0.02
 11/28  08:00:00,356.534680914,73.5559775862,0.0,0.0,220.879908,53.238744,1454.82935597,1432.52244131,4.83426,17.4726546584
 11/28  09:00:00,445.920676346,73.5559775862,0.0036572932718,0.0,220.879908,145.652643033,1074.83199993,1012.22836529,36.25695,26.3466846423
 11/28  10:00:00,445.623825979,73.6120358544,0.002848980847,0.0,220.879908,145.652643033,803.458110745,740.632921051,36.25695,26.5682396935
 11/28  11:00:00,451.427449085,74.020026565,0.00198866303831,0.0,220.879908,151.653867033,665.253046488,581.45683835,48.3426,35.453608138
 11/28  12:00:00,453.070469009,74.9051121038,0.0,0.0,220.879908,151.653867033,532.376898281,448.47808214,48.3426,35.5562161403
 11/28  13:00:00,453.08766681,75.946156604,0.0,0.0,220.879908,151.653867033,425.580143802,332.691867269,48.3426,44.5456765332
 11/28  14:00:00,501.246563013,76.9065096975,52.3962595538,0.0,220.879908,145.652643033,294.47475805,234.610396627,24.1713,35.6930614233
 11/28  15:00:00,530.939533441,77.5933982827,79.6790653324,0.0,220.879908,145.652643033,232.247461535,172.644319425,24.1713,35.4318421103
 11/28  16:00:00,507.790996035,77.6630689442,64.1740460748,0.0,220.879908,137.835547516,149.158330333,108.84577923,4.83426,35.4782911021
 11/28  17:00:00,495.882218747,74.9741773713,60.1124728288,0.0,220.879908,133.019064,62.8864721028,31.6108307774,4.83426,26.4413813254
 11/28  18:00:00,371.357570647,73.61539817,6.98757958131,0.0,220.879908,53.238744,208.050835983,176.773378959,4.83426,26.4431970233
 11/28  19:00:00,370.021987688,73.5559775862,0.0,0.0,220.879908,53.238744,431.418919286,400.069166771,4.83426,26.5154925149
 11/28  20:00:00,370.26615457,73.5559775862,0.0,0.0,220.879908,53.238744,584.341133599,570.835921857,4.83426,8.67095174171
 11/28  21:00:00,370.398392635,73.5559775862,0.0,0.0,220.879908,53.238744,623.507078147,610.010192121,4.83426,8.66262602585
 11/28  22:00:00,117.530059328,0.0,0.0,0.0,43.513341876,52.539744,13.4969128628,0.0,4.83426,8.66265286281
 11/28  23:00:00,117.590414167,0.0,0.0,0.0,43.513341876,52.539744,13.4686414104,0.0,4.83426,8.63438141042
 11/28  24:00:00,118.634183753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.636626146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  02:00:00,117.640899111,0.0,0.0,0.0,43.513341876,52.539744,13.449344904,0.0,4.83426,8.61508490396
 11/29  03:00:00,117.63210889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.634035843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  05:00:00,118.06738859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  06:00:00,118.034864706,0.0,0.0,0.0,43.513341876,52.539744,13.4495362134,0.0,4.83426,8.61527621343
 11/29  07:00:00,194.02314934,73.5559775862,0.00170461024932,0.0,43.513341876,53.238744,1368.93977599,1364.08551599,4.83426,0.02
 11/29  08:00:00,356.551744632,73.5559775862,0.0,0.0,220.879908,53.238744,1187.28753433,1164.97765697,4.83426,17.4756173593
 11/29  09:00:00,445.785676596,73.5559775862,0.00221931320781,0.0,220.879908,145.652643033,913.596850204,850.994276242,36.25695,26.345623962
 11/29  10:00:00,445.175526649,73.5559775862,0.00312511174224,0.0,220.879908,145.652643033,743.398122188,680.56993933,36.25695,26.5712328576
 11/29  11:00:00,450.899508668,73.5580643851,0.00215685624509,0.0,220.879908,151.653867033,666.780006972,582.977612214,48.3426,35.4597947577
 11/29  12:00:00,451.759710524,73.5930036175,0.0,0.0,220.879908,151.653867033,567.727785621,483.819597911,48.3426,35.5655877103
 11/29  13:00:00,450.845544489,73.6850258856,0.0,0.0,220.879908,151.653867033,475.561498416,382.669548389,48.3426,44.549350027
 11/29  14:00:00,445.028199094,73.8675079606,0.0,0.0,220.879908,145.652643033,345.820366946,285.955744159,24.1713,35.6933227878
 11/29  15:00:00,502.541234084,74.3501045246,52.3611650409,0.0,220.879908,145.652643033,219.577705728,159.974131992,24.1713,35.4322737366
 11/29  16:00:00,513.638112769,74.2884255191,71.3014310577,0.0,220.879908,137.835547516,137.778109215,97.4609604696,4.83426,35.4828887449
 11/29  17:00:00,471.928874934,73.5562814838,36.6083789025,0.0,220.879908,133.019064,75.8140121515,44.5363440787,4.83426,26.4434080728
 11/29  18:00:00,363.950060929,73.5559775862,0.0,0.0,220.879908,53.238744,186.0463048,154.767977985,4.83426,26.4440668153
 11/29  19:00:00,369.934524244,73.5559775862,0.0,0.0,220.879908,53.238744,250.582610744,219.231803318,4.83426,26.5165474259
 11/29  20:00:00,370.360903007,73.5559775862,0.0,0.0,220.879908,53.238744,304.980890853,291.47596829,4.83426,8.67066256275
 11/29  21:00:00,370.334386431,73.5559775862,0.0,0.0,220.879908,53.238744,340.498769749,327.002177952,4.83426,8.66233179709
 11/29  22:00:00,117.963699222,0.0,0.0,0.0,43.513341876,52.539744,13.4969164936,0.0,4.83426,8.66265649362
 11/29  23:00:00,117.72648079,0.0,0.0,0.0,43.513341876,52.539744,13.4688782,0.0,4.83426,8.63461820001
 11/29  24:00:00,118.689489432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  01:00:00,117.729399388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.704519215,0.0,0.0,0.0,43.513341876,52.539744,13.4494864888,0.0,4.83426,8.61522648876
 11/30  03:00:00,117.687288094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  04:00:00,117.680959856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  05:00:00,118.088058719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,118.036716561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,194.001772185,73.5559775862,0.00204531414486,0.0,43.513341876,53.238744,1521.73250456,1508.28285668,4.83426,8.6153878774
 11/30  08:00:00,356.531184241,73.5559775862,0.0,0.0,220.879908,53.238744,1252.18980465,1229.8797159,4.83426,17.4758287568
 11/30  09:00:00,445.598848125,73.5615414994,0.00422444073527,0.0,220.879908,145.652643033,854.472365897,800.64316442,36.25695,17.5722514773
 11/30  10:00:00,445.093513797,73.8220725956,0.00341175350494,0.0,220.879908,145.652643033,581.924246335,510.240542855,36.25695,35.4267534804
 11/30  11:00:00,451.76149489,74.6259690977,0.00231490488977,0.0,220.879908,151.653867033,401.699122256,317.893517236,48.3426,35.4630050192
 11/30  12:00:00,480.265032279,75.9845332539,23.7923620147,0.0,220.879908,151.653867033,237.060819444,153.149251107,48.3426,35.5689683369
 11/30  13:00:00,536.987155855,77.254677229,79.780447973,0.0,220.879908,151.653867033,178.663257256,85.7662267369,48.3426,44.5544305189
 11/30  14:00:00,595.490353731,78.5096718838,142.766161247,0.0,220.879908,145.652643033,112.27199867,52.4027453309,24.1713,35.6979533387
 11/30  15:00:00,643.489425518,79.3823076721,189.752463396,0.0,220.879908,145.652643033,79.5621922764,19.9546036628,24.1713,35.4362886137
 11/30  16:00:00,648.61072083,79.4449973861,202.672141931,0.0,220.879908,137.835547516,59.4085304697,19.0865335549,4.83426,35.4877369148
 11/30  17:00:00,579.579068944,75.5530654917,142.88413208,0.0,220.879908,133.019064,51.8068864675,20.5275185116,4.83426,26.4451079559
 11/30  18:00:00,403.997223595,73.7347912215,38.6425958499,0.0,220.879908,53.238744,138.93798963,107.655746045,4.83426,26.4479835846
 11/30  19:00:00,369.919628145,73.5647397324,0.0,0.0,220.879908,53.238744,263.723261173,232.3685792,4.83426,26.5204219729
 11/30  20:00:00,370.531223291,73.5559775862,0.0,0.0,220.879908,53.238744,475.328712532,461.823112723,4.83426,8.67133980887
 11/30  21:00:00,370.683990489,73.5559775862,0.0,0.0,220.879908,53.238744,584.157177547,570.659913906,4.83426,8.66300364092
 11/30  22:00:00,117.864645,0.0,0.0,0.0,43.513341876,52.539744,13.4973299212,0.0,4.83426,8.66306992116
 11/30  23:00:00,117.64733856,0.0,0.0,0.0,43.513341876,52.539744,13.4689258433,0.0,4.83426,8.63466584328
 11/30  24:00:00,118.671567503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  01:00:00,117.71245121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  02:00:00,117.717997032,0.0,0.0,0.0,43.513341876,52.539744,13.4495498229,0.0,4.83426,8.61528982289
 12/01  03:00:00,117.70673915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  04:00:00,117.694955898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  05:00:00,119.806855446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  06:00:00,119.466252438,0.0,0.0,0.0,43.513341876,52.539744,13.4495138713,0.0,4.83426,8.61525387135
 12/01  07:00:00,194.644770691,73.5559775862,0.00186744023391,0.0,43.513341876,53.238744,1281.83664693,1276.98238693,4.83426,0.02
 12/01  08:00:00,356.37277003,73.5559775862,0.0,0.0,220.879908,53.238744,1050.10116226,1027.79123523,4.83426,17.4756670229
 12/01  09:00:00,444.853077529,73.6214051998,0.00500271434042,0.0,220.879908,145.652643033,585.313824054,522.706529089,36.25695,26.3503449648
 12/01  10:00:00,496.100146705,74.1678200567,48.0109943503,0.0,220.879908,145.652643033,272.904931643,210.070096442,36.25695,26.5778852005
 12/01  11:00:00,622.576041492,75.558250759,165.002335247,0.0,220.879908,151.653867033,109.414135431,25.6045458054,48.3426,35.4669896261
 12/01  12:00:00,844.817188795,77.5244759418,383.760770383,0.0,220.879908,151.653867033,83.9374991956,0.0196146251404,48.3426,35.5752845704
 12/01  13:00:00,1111.04087978,79.8053107476,648.121342955,0.0,220.879908,151.653867033,92.9068740392,0.0,48.3426,44.5642740392
 12/01  14:00:00,1157.94696083,81.9448690844,698.629242224,0.0,220.879908,145.652643033,59.8863851834,0.0113453391317,24.1713,35.7037398443
 12/01  15:00:00,1160.26017707,83.5280879979,699.245346405,0.0,220.879908,145.652643033,59.6110890039,0.0,24.1713,35.4397890039
 12/01  16:00:00,1158.07772113,83.1527622864,705.432361025,0.0,220.879908,137.835547516,40.3246553666,0.0,4.83426,35.4903953666
 12/01  17:00:00,1124.93032149,77.9642180109,682.951870548,0.0,220.879908,133.019064,31.2965101968,0.0144062413343,4.83426,26.4478439554
 12/01  18:00:00,790.056208369,74.5870077005,419.863808975,0.0,220.879908,53.238744,31.2791214235,0.0,4.83426,26.4448614235
 12/01  19:00:00,622.609700035,73.9349173778,247.8638691,0.0,220.879908,53.238744,40.5546822747,0.362770525002,4.83426,35.3576517497
 12/01  20:00:00,547.691477867,73.6797316215,173.757980349,0.0,220.879908,53.238744,21.2277715377,7.72273805491,4.83426,8.67077348278
 12/01  21:00:00,520.244235584,73.6157794228,146.374430731,0.0,220.879908,53.238744,50.7158310853,37.2186673617,4.83426,8.66290372369
 12/01  22:00:00,117.920900081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  23:00:00,117.986467403,0.0,0.0,0.0,43.513341876,52.539744,13.4693298937,0.0,4.83426,8.63506989372
 12/01  24:00:00,118.943322654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  01:00:00,118.062317656,0.0,0.0,0.0,43.513341876,52.539744,13.4440475524,0.0,4.83426,8.60978755245
 12/02  02:00:00,118.072788778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,118.076446199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  04:00:00,118.072544194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  05:00:00,118.555888659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  06:00:00,118.523536923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  07:00:00,118.543274353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  08:00:00,103.461987963,0.0,0.0,0.0,43.513341876,52.539744,13.4440509754,0.0,4.83426,8.60979097539
 12/02  09:00:00,100.512068989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  10:00:00,100.576833052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  11:00:00,100.599924638,0.0,0.0,0.0,43.513341876,52.539744,13.5286208343,0.0,4.83426,8.69436083432
 12/02  12:00:00,101.414434577,0.0,0.0,0.0,43.513341876,52.539744,13.4768379468,0.0,4.83426,8.64257794678
 12/02  13:00:00,100.610441391,0.0,0.0,0.0,43.513341876,52.539744,13.477076141,0.0,4.83426,8.64281614105
 12/02  14:00:00,100.702524887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  15:00:00,100.745949411,0.0,0.0,0.0,43.513341876,52.539744,13.4714646295,0.0,4.83426,8.63720462951
 12/02  16:00:00,100.739972405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  17:00:00,100.526382306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  18:00:00,112.437627244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,118.382703438,0.0,0.0,0.0,43.513341876,52.539744,13.4439679482,0.0,4.83426,8.60970794817
 12/02  20:00:00,118.916657815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.880878467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  22:00:00,118.599286376,0.0,0.0,0.0,43.513341876,52.539744,22.3500595766,0.0,4.83426,17.5157995766
 12/02  23:00:00,118.169062995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  24:00:00,118.996806869,0.0,0.0,0.0,43.513341876,52.539744,13.4440309962,0.0,4.83426,8.60977099618
 12/03  01:00:00,118.198000399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  02:00:00,118.212713789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  03:00:00,117.981316485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  04:00:00,117.76474469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  05:00:00,118.123542829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  06:00:00,118.059470692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  07:00:00,118.069091713,0.0,0.0,0.0,43.513341876,52.539744,13.4440568669,0.0,4.83426,8.60979686695
 12/03  08:00:00,102.982910282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  09:00:00,99.9741049278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  10:00:00,99.9831300367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  11:00:00,99.9700240699,0.0,0.0,0.0,43.513341876,52.539744,22.2035965038,0.0,4.83426,17.3693365038
 12/03  12:00:00,100.899463336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  13:00:00,99.9537275805,0.0,0.0,0.0,43.513341876,52.539744,13.4769906851,0.0,4.83426,8.64273068512
 12/03  14:00:00,100.044563526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  15:00:00,100.056948628,0.0,0.0,0.0,43.513341876,52.539744,13.471586361,0.0,4.83426,8.63732636101
 12/03  16:00:00,100.014110396,0.0,0.0,0.0,43.513341876,52.539744,13.4715545574,0.0,4.83426,8.63729455743
 12/03  17:00:00,99.810087339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  18:00:00,111.73784404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  19:00:00,117.683881432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  20:00:00,118.093420954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  21:00:00,118.04725223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  22:00:00,117.823819665,0.0,0.0,0.0,43.513341876,52.539744,31.1022485227,0.0,4.83426,26.2679885227
 12/03  23:00:00,131.42058322,0.965793882261,12.6256572874,0.0,43.513341876,52.539744,5.23582692843,0.381566928428,4.83426,0.02
 12/03  24:00:00,177.703189515,3.12243399056,55.0616896344,0.0,43.513341876,52.539744,6.3358034492,1.4815434492,4.83426,0.02
 12/04  01:00:00,192.350158077,3.36716168648,70.4365954999,0.0,43.513341876,52.539744,7.02521136394,2.17095136394,4.83426,0.02
 12/04  02:00:00,189.948176481,3.12243399056,68.3982451329,0.0,43.513341876,52.539744,7.32887044845,2.47461044845,4.83426,0.02
 12/04  03:00:00,218.799106584,8.88931345142,91.1768672462,0.0,43.513341876,52.539744,18.9781477725,5.52838408111,4.83426,8.61550369142
 12/04  04:00:00,219.065771614,5.04360846899,95.1591872486,0.0,43.513341876,52.539744,9.74349189635,4.88923189635,4.83426,0.02
 12/04  05:00:00,218.668202985,7.85792445314,91.5210110198,0.0,43.513341876,52.539744,13.2672133314,8.41295333142,4.83426,0.02
 12/04  06:00:00,222.359950433,9.90587654516,93.1627372075,0.0,43.513341876,52.539744,15.3300144238,10.4757544238,4.83426,0.02
 12/04  07:00:00,194.529895708,73.5559775862,0.0,0.0,43.513341876,53.238744,2054.38796719,2040.93828245,4.83426,8.61542474036
 12/04  08:00:00,356.62152469,73.5559775862,0.0,0.0,220.879908,53.238744,1680.23113641,1657.91889719,4.83426,17.4779792212
 12/04  09:00:00,445.868987922,73.5559775862,0.00213969047372,0.0,220.879908,145.652643033,1338.67607757,1284.8408637,36.25695,17.5782638657
 12/04  10:00:00,445.920644758,73.5559775862,0.00242346141302,0.0,220.879908,145.652643033,1138.65560125,1066.95985739,36.25695,35.4387938613
 12/04  11:00:00,451.983655783,73.5851972139,0.00153617419374,0.0,220.879908,151.653867033,982.673364655,898.851038679,48.3426,35.4797259758
 12/04  12:00:00,453.081319369,74.0635421244,0.0,0.0,220.879908,151.653867033,799.251370089,715.327071154,48.3426,35.5816989347
 12/04  13:00:00,452.409388012,74.9263351328,0.0,0.0,220.879908,151.653867033,687.359969357,594.43975943,48.3426,44.5776099266
 12/04  14:00:00,446.855173,75.5560837614,0.0,0.0,220.879908,145.652643033,591.089844961,531.200924166,24.1713,35.7176207948
 12/04  15:00:00,447.15734134,76.0220562272,0.0,0.0,220.879908,145.652643033,470.990053592,411.36805218,24.1713,35.4507014115
 12/04  16:00:00,439.280207255,76.0715073919,0.0,0.0,220.879908,137.835547516,277.247165103,236.911388261,4.83426,35.5015168413
 12/04  17:00:00,432.29681806,74.156436676,0.0,0.0,220.879908,133.019064,147.752141193,116.466994779,4.83426,26.4508864141
 12/04  18:00:00,363.930850013,73.5577045129,0.0,0.0,220.879908,53.238744,385.904282711,354.6145698,4.83426,26.4554529115
 12/04  19:00:00,370.314717102,73.5559775862,0.0,0.0,220.879908,53.238744,658.134210468,617.928958534,4.83426,35.3709919341
 12/04  20:00:00,371.27591824,73.5559775862,0.0,0.0,220.879908,53.238744,733.627934823,720.122317439,4.83426,8.67135738424
 12/04  21:00:00,371.195327466,73.5559775862,0.0,0.0,220.879908,53.238744,696.472129484,682.974264337,4.83426,8.66360514664
 12/04  22:00:00,117.801740132,0.0,0.0,0.0,43.513341876,52.539744,13.4972450802,0.0,4.83426,8.66298508016
 12/04  23:00:00,117.583629537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  24:00:00,118.614218477,0.0,0.0,0.0,43.513341876,52.539744,13.4607901311,0.0,4.83426,8.62653013106
 12/05  01:00:00,117.621951568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  02:00:00,117.616547864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  03:00:00,117.595600186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  04:00:00,117.572171729,0.0,0.0,0.0,43.513341876,52.539744,13.4496104585,0.0,4.83426,8.61535045849
 12/05  05:00:00,119.676744772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  06:00:00,177.699679975,2.38280629911,55.164173753,0.0,43.513341876,52.539744,5.41663808733,0.562378087328,4.83426,0.02
 12/05  07:00:00,194.857466793,73.5559775862,0.0,0.0,43.513341876,53.238744,1588.52243028,1583.66817028,4.83426,0.02
 12/05  08:00:00,356.565229592,73.5559775862,0.0,0.0,220.879908,53.238744,1293.18133145,1270.86761208,4.83426,17.4794593693
 12/05  09:00:00,445.323034886,73.5559775862,0.00389929943322,0.0,220.879908,145.652643033,833.957312189,771.340510307,36.25695,26.3598518823
 12/05  10:00:00,444.78884542,73.6604918612,0.00339432677226,0.0,220.879908,145.652643033,519.272507226,447.574823016,36.25695,35.4407342098
 12/05  11:00:00,543.012948963,74.304891937,89.631717364,0.0,220.879908,151.653867033,284.53528322,200.712170843,48.3426,35.4805123772
 12/05  12:00:00,598.021936931,75.4278548514,141.523708285,0.0,220.879908,151.653867033,118.585144195,34.6525545734,48.3426,35.589989622
 12/05  13:00:00,689.912553665,76.5285104312,232.789170555,0.0,220.879908,151.653867033,84.1438430513,0.132759619728,48.3426,35.6684834315
 12/05  14:00:00,771.043313352,77.5783440604,318.559162853,0.0,220.879908,145.652643033,68.8236526736,0.00688984003803,24.1713,44.6454628336
 12/05  15:00:00,908.927589302,78.3633732328,452.900954514,0.0,220.879908,145.652643033,59.626100619,0.0,24.1713,35.454800619
 12/05  16:00:00,830.411421725,78.4087460395,381.63980178,0.0,220.879908,137.835547516,40.3425226566,0.00422889369105,4.83426,35.504033763
 12/05  17:00:00,710.789996325,75.3857345845,273.546854298,0.0,220.879908,133.019064,31.5825917731,0.290147960007,4.83426,26.4581838131
 12/05  18:00:00,565.905504994,73.7141028311,198.017927088,0.0,220.879908,53.238744,49.5881103635,18.2968348681,4.83426,26.4570154954
 12/05  19:00:00,498.984254084,73.56922523,123.694583411,0.0,220.879908,53.238744,97.0421014615,56.8359375036,4.83426,35.3719039579
 12/05  20:00:00,437.465674204,73.5559775862,62.7223314529,0.0,220.879908,53.238744,97.0050100096,83.4985740374,4.83426,8.67217597223
 12/05  21:00:00,388.566563955,73.5559775862,16.5266139802,0.0,220.879908,53.238744,156.162443829,142.665065432,4.83426,8.66311839743
 12/05  22:00:00,117.711852763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  23:00:00,117.758974245,0.0,0.0,0.0,43.513341876,52.539744,13.4692911092,0.0,4.83426,8.63503110917
 12/05  24:00:00,118.727321627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  01:00:00,117.792680247,0.0,0.0,0.0,43.513341876,52.539744,13.4498342978,0.0,4.83426,8.61557429776
 12/06  02:00:00,117.796439145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  03:00:00,117.806204391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  04:00:00,117.760421337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  05:00:00,118.133394274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  06:00:00,118.076212258,0.0,0.0,0.0,43.513341876,52.539744,13.4498833167,0.0,4.83426,8.61562331671
 12/06  07:00:00,193.880175849,73.5559775862,0.00183959301963,0.0,43.513341876,53.238744,1238.15848295,1233.30422295,4.83426,0.02
 12/06  08:00:00,356.507669408,73.5559775862,0.0,0.0,220.879908,53.238744,1075.82969038,1053.51476714,4.83426,17.4806632372
 12/06  09:00:00,445.931793621,73.5559775862,0.00196386670742,0.0,220.879908,145.652643033,927.093908177,864.474040457,36.25695,26.3629177209
 12/06  10:00:00,445.988596267,73.5559775862,0.00240945204429,0.0,220.879908,145.652643033,902.702774636,830.998748079,36.25695,35.447076557
 12/06  11:00:00,451.952690686,73.5559775862,0.00182317640732,0.0,220.879908,151.653867033,868.219764673,793.262072199,48.3426,26.6150924741
 12/06  12:00:00,452.782282866,73.5604307054,0.0,0.0,220.879908,151.653867033,828.065750739,735.240227982,48.3426,44.4829227567
 12/06  13:00:00,451.999886673,73.5569851405,0.0,0.0,220.879908,151.653867033,847.843906701,763.823337533,48.3426,35.6779691682
 12/06  14:00:00,446.064976139,73.5703682469,0.0,0.0,220.879908,145.652643033,868.307566512,799.487320052,24.1713,44.6489464595
 12/06  15:00:00,446.031371021,73.5571607501,0.0,0.0,220.879908,145.652643033,881.125277627,821.495268458,24.1713,35.4587091687
 12/06  16:00:00,438.158429901,73.5588476863,0.0,0.0,220.879908,137.835547516,826.499192031,786.161324681,4.83426,35.50360735
 12/06  17:00:00,433.106089425,73.5559775862,0.0,0.0,220.879908,133.019064,710.231205161,678.939545228,4.83426,26.4573999323
 12/06  18:00:00,365.271646736,73.5559775862,0.0,0.0,220.879908,53.238744,820.584500621,789.290303177,4.83426,26.459937444
 12/06  19:00:00,371.259663957,73.5559775862,0.0,0.0,220.879908,53.238744,833.515790581,802.146374816,4.83426,26.5351557652
 12/06  20:00:00,371.671020347,73.5559775862,0.0,0.0,220.879908,53.238744,822.867500418,800.708762474,4.83426,17.3244779444
 12/06  21:00:00,371.644831066,73.5559775862,0.0,0.0,220.879908,53.238744,820.756017981,815.901757981,4.83426,0.02
 12/06  22:00:00,117.780647609,0.0,0.0,0.0,43.513341876,52.539744,13.4985126561,0.0,4.83426,8.66425265605
 12/06  23:00:00,117.561647906,0.0,0.0,0.0,43.513341876,52.539744,13.4694064988,0.0,4.83426,8.63514649878
 12/06  24:00:00,118.609516212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  01:00:00,117.619201206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  02:00:00,117.611414969,0.0,0.0,0.0,43.513341876,52.539744,13.4498577626,0.0,4.83426,8.61559776262
 12/07  03:00:00,117.598582381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  04:00:00,117.591534436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  05:00:00,118.013808626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  06:00:00,117.973683541,0.0,0.0,0.0,43.513341876,52.539744,13.4498274538,0.0,4.83426,8.6155674538
 12/07  07:00:00,194.145682387,73.5559775862,0.0,0.0,43.513341876,53.238744,1543.27191059,1538.41765059,4.83426,0.02
 12/07  08:00:00,356.567589331,73.5559775862,0.0,0.0,220.879908,53.238744,1423.02140547,1400.70657865,4.83426,17.4805668139
 12/07  09:00:00,445.909424003,73.5559775862,0.00195521451369,0.0,220.879908,145.652643033,1210.61237867,1147.99160549,36.25695,26.3638231867
 12/07  10:00:00,445.950801994,73.5559775862,0.00235793351698,0.0,220.879908,145.652643033,1161.19221585,1089.48632111,36.25695,35.4489447424
 12/07  11:00:00,451.951733367,73.5559775862,0.00174390232877,0.0,220.879908,151.653867033,1131.96315595,1057.00239283,48.3426,26.6181631189
 12/07  12:00:00,452.954688031,73.5559775862,0.0,0.0,220.879908,151.653867033,1061.24332062,968.414399227,48.3426,44.4863213914
 12/07  13:00:00,451.958950853,73.5559775862,0.0,0.0,220.879908,151.653867033,1021.87958533,937.855792257,48.3426,35.6811930767
 12/07  14:00:00,445.978773336,73.5559775862,0.0,0.0,220.879908,145.652643033,1047.39303113,978.566306177,24.1713,44.655424954
 12/07  15:00:00,445.95652775,73.5559775862,0.0,0.0,220.879908,145.652643033,1050.9893367,991.355997923,24.1713,35.4620387763
 12/07  16:00:00,438.084548006,73.5559775862,0.0,0.0,220.879908,137.835547516,1003.04175801,962.70015162,4.83426,35.507346394
 12/07  17:00:00,433.043456319,73.5559775862,0.0,0.0,220.879908,133.019064,921.791368286,890.497042523,4.83426,26.4600657625
 12/07  18:00:00,365.245230687,73.5559775862,0.0,0.0,220.879908,53.238744,1046.95121632,1015.65457287,4.83426,26.4623834442
 12/07  19:00:00,371.230470846,73.5559775862,0.0,0.0,220.879908,53.238744,1128.90593382,1088.69517257,4.83426,35.3765012491
 12/07  20:00:00,371.627056323,73.5559775862,0.0,0.0,220.879908,53.238744,1180.33655889,1166.83014861,4.83426,8.67215028523
 12/07  21:00:00,371.601197052,73.5559775862,0.0,0.0,220.879908,53.238744,1211.32157042,1206.46731042,4.83426,0.02
 12/07  22:00:00,117.642234527,0.0,0.0,0.0,43.513341876,52.539744,13.4985258103,0.0,4.83426,8.66426581026
 12/07  23:00:00,120.923557067,0.756774473797,2.45914922192,0.0,43.513341876,52.539744,13.7326130771,0.262883952136,4.83426,8.63546912496
 12/07  24:00:00,127.94695495,1.32435532915,7.64170878548,0.0,43.513341876,52.539744,5.2637873614,0.409527361402,4.83426,0.02
 12/08  01:00:00,185.856767787,5.01764940041,61.755789195,0.0,43.513341876,52.539744,15.8442789687,2.39440012003,4.83426,8.61561884864
 12/08  02:00:00,200.371724475,4.63598293815,76.864041379,0.0,43.513341876,52.539744,7.76751781192,2.91325781192,4.83426,0.02
 12/08  03:00:00,214.792183626,5.25909787097,90.548582471,0.0,43.513341876,52.539744,10.3944831912,5.54022319117,4.83426,0.02
 12/08  04:00:00,202.173001529,4.63598293815,78.7727279135,0.0,43.513341876,52.539744,13.2943830791,8.44012307909,4.83426,0.02
 12/08  05:00:00,218.212556854,9.74297871024,87.4311626928,0.0,43.513341876,52.539744,23.6211080565,18.7668480565,4.83426,0.02
 12/08  06:00:00,205.611396102,9.85358973293,75.2483211559,0.0,43.513341876,52.539744,36.8343579581,23.3843958736,4.83426,8.6157020845
 12/08  07:00:00,195.628729236,73.5559775862,0.0,0.0,43.513341876,53.238744,2439.97124364,2435.11698364,4.83426,0.02
 12/08  08:00:00,359.814175608,73.5559775862,0.0,0.0,220.879908,53.238744,2078.86798793,2056.55168957,4.83426,17.4820383629
 12/08  09:00:00,445.988426509,73.5559775862,0.0,0.0,220.879908,145.652643033,1850.0941639,1787.47188093,36.25695,26.3653329687
 12/08  10:00:00,445.997974093,73.5559775862,0.0,0.0,220.879908,145.652643033,1779.19713969,1707.48661167,36.25695,35.4535780191
 12/08  11:00:00,451.973427358,73.5559775862,0.00115156476464,0.0,220.879908,151.653867033,1698.2978334,1616.46998112,48.3426,33.4852522828
 12/08  12:00:00,452.97661313,73.5559775862,0.0,0.0,220.879908,151.653867033,1573.0877329,1487.14230936,48.3426,37.6028235388
 12/08  13:00:00,451.92354844,73.5559775862,0.0,0.0,220.879908,151.653867033,1478.59329523,1394.57211851,48.3426,35.6785767279
 12/08  14:00:00,445.940709947,73.5559775862,0.0,0.0,220.879908,145.652643033,1434.58232562,1365.75273344,24.1713,44.6582921817
 12/08  15:00:00,445.9152724,73.5559775862,0.0,0.0,220.879908,145.652643033,1373.31829976,1313.68299445,24.1713,35.4640053023
 12/08  16:00:00,438.043590727,73.5559775862,0.0,0.0,220.879908,137.835547516,1260.5257635,1220.17736154,4.83426,35.5141419666
 12/08  17:00:00,433.037023354,73.5559775862,0.0,0.0,220.879908,133.019064,1167.16028366,1135.86355373,4.83426,26.4624699357
 12/08  18:00:00,365.254099173,73.5559775862,0.0,0.0,220.879908,53.238744,1304.84454105,1273.55023993,4.83426,26.4600411271
 12/08  19:00:00,371.24557123,73.5559775862,0.0,0.0,220.879908,53.238744,1340.63315993,1300.41848401,4.83426,35.3804159214
 12/08  20:00:00,371.230721181,73.5559775862,0.0,0.0,220.879908,53.238744,1348.08862304,1334.58206242,4.83426,8.67230061466
 12/08  21:00:00,371.235312995,73.5559775862,0.0,0.0,220.879908,53.238744,1382.44150848,1368.94283838,4.83426,8.66441009683
 12/08  22:00:00,149.812548884,1.58922639497,30.4285099005,0.0,43.513341876,52.539744,15.0697690261,1.57165514031,4.83426,8.66385388582
 12/08  23:00:00,168.39869224,2.83659669767,47.2950620775,0.0,43.513341876,52.539744,7.68905135082,2.83479135082,4.83426,0.02
 12/08  24:00:00,206.521808838,4.77620092984,81.8405668062,0.0,43.513341876,52.539744,12.1429180265,7.28865802648,4.83426,0.02
 12/09  01:00:00,209.817546643,5.11887987928,85.8126676264,0.0,43.513341876,52.539744,23.7450445434,10.3007904973,4.83426,8.60999404602
 12/09  02:00:00,201.93487611,4.77620092984,78.3999447254,0.0,43.513341876,52.539744,22.1095242072,17.2552642072,4.83426,0.02
 12/09  03:00:00,210.9166833,10.0103862494,82.0745986109,0.0,43.513341876,52.539744,32.2526279349,27.3983679349,4.83426,0.02
 12/09  04:00:00,201.960518591,8.68940602593,74.554467308,0.0,43.513341876,52.539744,42.273849967,37.419589967,4.83426,0.02
 12/09  05:00:00,208.265382981,11.6408883728,77.4009919669,0.0,43.513341876,52.539744,62.0021017144,57.1478417144,4.83426,0.02
 12/09  06:00:00,200.443304862,10.9721089986,70.381984824,0.0,43.513341876,52.539744,73.7756502215,68.9213902215,4.83426,0.02
 12/09  07:00:00,212.523090756,19.6967808199,73.6186451771,0.0,43.513341876,52.539744,109.316366433,95.8721156839,4.83426,8.60999074923
 12/09  08:00:00,186.22375993,10.9721089986,68.2367778689,0.0,43.513341876,52.539744,81.3246510371,76.4703910371,4.83426,0.02
 12/09  09:00:00,186.935263262,11.050009409,74.7327284568,0.0,43.513341876,52.539744,69.3513496797,64.4970896797,4.83426,0.02
 12/09  10:00:00,179.951420141,4.77620092984,74.0481670878,0.0,43.513341876,52.539744,50.3205919814,45.4663319814,4.83426,0.02
 12/09  11:00:00,193.678593911,5.11887987928,87.267167618,0.0,43.513341876,52.539744,52.2861558233,38.7549692118,4.83426,8.69692661151
 12/09  12:00:00,194.696423983,4.77620092984,87.7448671313,0.0,43.513341876,52.539744,40.3542210891,26.8760571979,4.83426,8.64390389121
 12/09  13:00:00,208.036715417,5.11887987928,101.541387162,0.0,43.513341876,52.539744,35.7163483386,22.2380470465,4.83426,8.64404129206
 12/09  14:00:00,206.099040104,4.77620092984,99.9226841608,0.0,43.513341876,52.539744,19.069224273,14.214964273,4.83426,0.02
 12/09  15:00:00,130.494630602,1.51354894759,28.6089927253,0.0,43.513341876,52.539744,15.6917828829,2.21930301426,4.83426,8.63821986869
 12/09  16:00:00,129.576861045,1.51354894759,27.7045277849,0.0,43.513341876,52.539744,7.01705772621,2.16279772621,4.83426,0.02
 12/09  17:00:00,127.802074387,1.51354894759,26.1462225086,0.0,43.513341876,52.539744,15.5293110326,2.08509015173,4.83426,8.60996088092
 12/09  18:00:00,178.883568843,3.62911365757,62.5714108397,0.0,43.513341876,52.539744,14.2476644085,9.39340440846,4.83426,0.02
 12/09  19:00:00,205.207568025,4.77620092984,81.5524576731,0.0,43.513341876,52.539744,23.8632475657,19.0089875657,4.83426,0.02
 12/09  20:00:00,209.830030079,5.11887987928,85.362352195,0.0,43.513341876,52.539744,32.9705534284,28.1162934284,4.83426,0.02
 12/09  21:00:00,199.349246467,4.77620092984,75.3945663605,0.0,43.513341876,52.539744,45.8340955455,40.9798355455,4.83426,0.02
 12/09  22:00:00,204.975987336,9.03208497537,76.8961905694,0.0,43.513341876,52.539744,102.638421684,71.5252461906,4.83426,26.2789154936
 12/09  23:00:00,202.853994381,16.7350781588,67.4982913658,0.0,43.513341876,52.539744,115.528622276,110.674362276,4.83426,0.02
 12/09  24:00:00,210.492516336,19.0548002848,71.7336557097,0.0,43.513341876,52.539744,126.238189164,121.383929164,4.83426,0.02
 12/10  01:00:00,202.925181704,20.8368842529,63.4576556935,0.0,43.513341876,52.539744,167.28499754,162.43073754,4.83426,0.02
 12/10  02:00:00,209.142442136,21.5261042555,68.8980201013,0.0,43.513341876,52.539744,156.311417658,151.457157658,4.83426,0.02
 12/10  03:00:00,208.586238204,28.3577978237,61.5875718059,0.0,43.513341876,52.539744,197.003146444,192.148886444,4.83426,0.02
 12/10  04:00:00,216.292347526,30.1425410734,67.4248776514,0.0,43.513341876,52.539744,178.569223108,173.714963108,4.83426,0.02
 12/10  05:00:00,218.152702192,39.0803641966,59.9826603185,0.0,43.513341876,52.539744,231.06440132,217.621303894,4.83426,8.60883742635
 12/10  06:00:00,218.692645012,33.3486108194,66.209212401,0.0,43.513341876,52.539744,194.829134968,189.974874968,4.83426,0.02
 12/10  07:00:00,213.878082883,35.8787113946,58.9021455043,0.0,43.513341876,52.539744,232.590372043,227.736112043,4.83426,0.02
 12/10  08:00:00,197.04393664,23.6101490908,66.3846697789,0.0,43.513341876,52.539744,151.82608347,146.97182347,4.83426,0.02
 12/10  09:00:00,177.894323532,14.1671560185,62.7243290553,0.0,43.513341876,52.539744,128.958588067,124.104328067,4.83426,0.02
 12/10  10:00:00,185.87392013,10.0614878207,74.6679254103,0.0,43.513341876,52.539744,90.8782662037,77.4282479683,4.83426,8.61575823541
 12/10  11:00:00,187.989247067,9.71880887123,77.1114695614,0.0,43.513341876,52.539744,73.259212111,59.7277068305,4.83426,8.69724528044
 12/10  12:00:00,200.838280104,5.11887987928,93.4410984825,0.0,43.513341876,52.539744,51.5538063805,38.0754586665,4.83426,8.64408771397
 12/10  13:00:00,200.079374186,4.77620092984,94.0240215251,0.0,43.513341876,52.539744,30.1048502082,25.2505902082,4.83426,0.02
 12/10  14:00:00,205.264687639,4.66374997689,99.1921672589,0.0,43.513341876,52.539744,28.3078719123,14.8296156554,4.83426,8.64399625699
 12/10  15:00:00,118.090785574,0.851371283022,17.0224481818,0.0,43.513341876,52.539744,6.03161366972,1.17735366972,4.83426,0.02
 12/10  16:00:00,123.958172529,1.1351617107,22.5471424272,0.0,43.513341876,52.539744,14.4942371694,1.02169543211,4.83426,8.63828173728
 12/10  17:00:00,122.362922191,1.1351617107,21.1870983475,0.0,43.513341876,52.539744,5.88579444597,1.03153444597,4.83426,0.02
 12/10  18:00:00,176.653484138,3.31621441344,60.7353656152,0.0,43.513341876,52.539744,12.8966708702,8.04241087018,4.83426,0.02
 12/10  19:00:00,220.016305189,5.49726711618,95.4688549367,0.0,43.513341876,52.539744,25.736764763,20.882504763,4.83426,0.02
 12/10  20:00:00,197.315503157,4.39781369294,73.7941775933,0.0,43.513341876,52.539744,35.8863873846,22.4421170381,4.83426,8.61001034651
 12/10  21:00:00,214.173943622,5.49726711618,89.3238969695,0.0,43.513341876,52.539744,40.5287791975,35.6745191975,4.83426,0.02
 12/10  22:00:00,192.283098187,4.39781369294,69.024024537,0.0,43.513341876,52.539744,68.3607139247,45.9976690095,4.83426,17.5287849153
 12/10  23:00:00,209.269191258,5.49726711618,84.9825005822,0.0,43.513341876,52.539744,70.8892043677,66.0349443677,4.83426,0.02
 12/10  24:00:00,191.403527038,4.72391411762,67.1953566987,0.0,43.513341876,52.539744,71.376338187,66.522078187,4.83426,0.02
 12/11  01:00:00,209.733980107,8.75827136292,82.205989717,0.0,43.513341876,52.539744,107.096577911,93.6465248147,4.83426,8.61579309668
 12/11  02:00:00,200.101960598,16.8509517161,64.7577612193,0.0,43.513341876,52.539744,99.6421676437,94.7879076437,4.83426,0.02
 12/11  03:00:00,217.24015584,20.0853883711,78.3820539358,0.0,43.513341876,52.539744,135.077231326,130.222971326,4.83426,0.02
 12/11  04:00:00,195.522003726,14.5580284291,62.4677793173,0.0,43.513341876,52.539744,120.622452186,115.768192186,4.83426,0.02
 12/11  05:00:00,214.933445562,19.7490676322,75.9727436568,0.0,43.513341876,52.539744,173.079557136,159.630732042,4.83426,8.61456509395
 12/11  06:00:00,197.203748177,18.3337340985,59.961876927,0.0,43.513341876,52.539744,153.60553699,148.75127699,4.83426,0.02
 12/11  07:00:00,195.521261018,73.5559775862,0.0,0.0,43.513341876,53.238744,2848.71637732,2843.86211732,4.83426,0.02
 12/11  08:00:00,360.409696988,73.5559775862,0.0,0.0,220.879908,53.238744,2282.23927343,2259.91889985,4.83426,17.4861135865
 12/11  09:00:00,446.041070467,73.5559775862,0.0,0.0,220.879908,145.652643033,1742.63434982,1680.00795199,36.25695,26.3694478332
 12/11  10:00:00,445.967037774,73.5559775862,0.00234946507643,0.0,220.879908,145.652643033,1379.11988571,1307.40516955,36.25695,35.4577661602
 12/11  11:00:00,451.932196291,73.5559775862,0.00150985926809,0.0,220.879908,151.653867033,1082.1073949,998.264640789,48.3426,35.5001541156
 12/11  12:00:00,452.054964596,73.5606836942,0.0,0.0,220.879908,151.653867033,751.001422179,667.05069098,48.3426,35.6081311988
 12/11  13:00:00,450.913269771,73.7711393082,0.0,0.0,220.879908,151.653867033,591.540802232,500.102714625,48.3426,43.0954876072
 12/11  14:00:00,445.476739193,74.3799360037,0.0,0.0,220.879908,145.652643033,506.082211435,444.651304095,24.1713,37.259607339
 12/11  15:00:00,445.77431156,74.7165718585,0.0,0.0,220.879908,145.652643033,451.771173343,392.123666455,24.1713,35.4762068877
 12/11  16:00:00,437.767661153,74.5851134441,0.0,0.0,220.879908,137.835547516,359.995633046,319.634722421,4.83426,35.526650625
 12/11  17:00:00,431.745862535,73.6088568857,0.0,0.0,220.879908,133.019064,285.801142434,254.498264223,4.83426,26.4686182109
 12/11  18:00:00,364.318770745,73.5559775862,0.0,0.0,220.879908,53.238744,679.985827538,639.864300028,4.83426,35.2872675105
 12/11  19:00:00,371.200196145,73.5559775862,0.0,0.0,220.879908,53.238744,884.727537336,853.346081225,4.83426,26.5471961109
 12/11  20:00:00,371.601858891,73.5559775862,0.0,0.0,220.879908,53.238744,993.301180808,979.793343443,4.83426,8.67357736482
 12/11  21:00:00,371.569301596,73.5559775862,0.0,0.0,220.879908,53.238744,1070.65156494,1057.15238901,4.83426,8.66491593244
 12/11  22:00:00,117.637629663,0.0,0.0,0.0,43.513341876,52.539744,13.4992548493,0.0,4.83426,8.66499484926
 12/11  23:00:00,117.412975521,0.0,0.0,0.0,43.513341876,52.539744,13.4700339864,0.0,4.83426,8.63577398639
 12/11  24:00:00,150.35291938,1.51354894759,29.7992441193,0.0,43.513341876,52.539744,5.30122733737,0.446967337373,4.83426,0.02
 12/12  01:00:00,179.713824095,3.25467880877,57.9410275012,0.0,43.513341876,52.539744,5.83926879839,0.985008798388,4.83426,0.02
 12/12  02:00:00,204.520722276,4.39781369294,81.3123436435,0.0,43.513341876,52.539744,6.9139020288,2.0596420288,4.83426,0.02
 12/12  03:00:00,224.126468132,5.49726711618,99.5669312209,0.0,43.513341876,52.539744,18.144455715,4.69437224917,4.83426,8.61582346581
 12/12  04:00:00,200.2218484,4.39781369294,77.1266314842,0.0,43.513341876,52.539744,12.51934972,7.66508972001,4.83426,0.02
 12/12  05:00:00,217.75674196,5.49726711618,91.1909341297,0.0,43.513341876,52.539744,18.1781069757,13.3238469757,4.83426,0.02
 12/12  06:00:00,199.260051823,8.3925438952,70.4585122094,0.0,43.513341876,52.539744,23.9991411857,19.1448811857,4.83426,0.02
 12/12  07:00:00,195.595055251,73.5559775862,0.0,0.0,43.513341876,53.238744,2425.0385237,2411.58857343,4.83426,8.61569027331
 12/12  08:00:00,359.767223648,73.5559775862,0.0,0.0,220.879908,53.238744,2013.598023,1991.2777572,4.83426,17.4860058069
 12/12  09:00:00,445.89984266,73.5559775862,0.00280714802975,0.0,220.879908,145.652643033,1501.4171184,1438.7917387,36.25695,26.3684296952
 12/12  10:00:00,445.925171705,73.5559775862,0.0029323033886,0.0,220.879908,145.652643033,1068.20431132,1005.33960181,36.25695,26.607759506
 12/12  11:00:00,450.97173598,73.650099356,0.0019093264621,0.0,220.879908,151.653867033,656.057981821,572.213533077,48.3426,35.5018487434
 12/12  12:00:00,452.188035131,74.1964671361,0.0,0.0,220.879908,151.653867033,415.953055404,323.100593899,48.3426,44.5098615053
 12/12  13:00:00,516.409434923,75.1757860328,62.7208962697,0.0,220.879908,151.653867033,288.844854588,204.803566931,48.3426,35.6986876571
 12/12  14:00:00,513.862732207,75.9558746045,64.3977758268,0.0,220.879908,145.652643033,239.245981887,170.398723076,24.1713,44.6759588111
 12/12  15:00:00,526.21787753,76.4765114829,76.0645517815,0.0,220.879908,145.652643033,196.068037493,136.418918893,24.1713,35.4778186009
 12/12  16:00:00,533.302776088,76.4604573721,90.9434478392,0.0,220.879908,137.835547516,134.679287435,94.3179070265,4.83426,35.5271204082
 12/12  17:00:00,488.578614516,74.2237300945,54.2199494925,0.0,220.879908,133.019064,78.6489933078,47.3421607349,4.83426,26.4725725729
 12/12  18:00:00,363.878330057,73.5576816117,0.0,0.0,220.879908,53.238744,288.671753683,257.367405359,4.83426,26.4700883239
 12/12  19:00:00,369.958017998,73.5559775862,0.0,0.0,220.879908,53.238744,458.946505041,418.717475379,4.83426,35.3947696619
 12/12  20:00:00,370.163142187,73.5559775862,0.0,0.0,220.879908,53.238744,593.27908659,579.772021632,4.83426,8.67280495785
 12/12  21:00:00,370.248828011,73.5559775862,0.0,0.0,220.879908,53.238744,623.980021538,610.4807365,4.83426,8.66502503792
 12/12  22:00:00,117.505649782,0.0,0.0,0.0,43.513341876,52.539744,13.4987884624,0.0,4.83426,8.66452846244
 12/12  23:00:00,117.594791123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  24:00:00,118.612529768,0.0,0.0,0.0,43.513341876,52.539744,13.4605706091,0.0,4.83426,8.62631060908
 12/13  01:00:00,117.624995469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  02:00:00,117.618852585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
