Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  03:00:00,117.602092919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  04:00:00,117.588098036,0.0,0.0,0.0,43.513341876,52.539744,13.4501301732,0.0,4.83426,8.61587017315
 12/13  05:00:00,117.990541624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  06:00:00,158.127722434,3.3477216102,35.7098151819,0.0,43.513341876,52.539744,6.1289120729,1.2746520729,4.83426,0.02
 12/13  07:00:00,194.173938355,73.5559775862,0.0,0.0,43.513341876,53.238744,1772.58260503,1767.72834503,4.83426,0.02
 12/13  08:00:00,359.514307224,73.5559775862,0.0,0.0,220.879908,53.238744,1480.67587367,1458.35380347,4.83426,17.4878102088
 12/13  09:00:00,445.882768512,73.5559775862,0.00363010731564,0.0,220.879908,145.652643033,1037.81944057,975.188733758,36.25695,26.3737568134
 12/13  10:00:00,444.941525129,73.6212467499,0.00333216043702,0.0,220.879908,145.652643033,633.351856575,561.627038135,36.25695,35.4678684399
 12/13  11:00:00,451.011713084,73.9329753137,0.00200264339423,0.0,220.879908,151.653867033,410.150917102,326.300283422,48.3426,35.5080336795
 12/13  12:00:00,452.673307162,74.690858257,0.0,0.0,220.879908,151.653867033,307.422547638,223.465995644,48.3426,35.613951994
 12/13  13:00:00,523.310678104,75.6075796943,68.2524090063,0.0,220.879908,151.653867033,254.831173539,161.867837068,48.3426,44.6207364712
 12/13  14:00:00,518.103265051,76.382456051,68.0060275055,0.0,220.879908,145.652643033,215.685449616,146.829657336,24.1713,44.6844922801
 12/13  15:00:00,520.351655222,76.0468920823,70.5746849156,0.0,220.879908,145.652643033,192.590088286,141.806297423,24.1713,26.6124908623
 12/13  16:00:00,509.536736409,75.4391707117,68.2261954515,0.0,220.879908,137.835547516,148.692263982,108.32570257,4.83426,35.5323014125
 12/13  17:00:00,473.720761509,73.8694343598,39.6976746536,0.0,220.879908,133.019064,87.7710805441,47.646524337,4.83426,35.2902962071
 12/13  18:00:00,363.889290258,73.5559775862,0.0,0.0,220.879908,53.238744,256.299923445,224.990739585,4.83426,26.47492386
 12/13  19:00:00,369.909144758,73.5559775862,0.0,0.0,220.879908,53.238744,371.396997053,331.167062507,4.83426,35.3956745461
 12/13  20:00:00,370.380384499,73.5559775862,0.0,0.0,220.879908,53.238744,439.107328669,425.59922103,4.83426,8.67384763874
 12/13  21:00:00,370.485954674,73.5559775862,0.0,0.0,220.879908,53.238744,568.225084663,554.726094497,4.83426,8.66473016601
 12/13  22:00:00,117.815205555,0.0,0.0,0.0,43.513341876,52.539744,6.20691343235,0.0,4.83426,1.37265343235
 12/13  23:00:00,117.593798136,0.0,0.0,0.0,43.513341876,52.539744,12.1211520143,0.0,4.83426,7.2868920143
 12/13  24:00:00,118.625313227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  01:00:00,117.643527675,0.0,0.0,0.0,43.513341876,52.539744,13.4492688789,0.0,4.83426,8.6150088789
 12/14  02:00:00,117.642163722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  03:00:00,117.625314607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  04:00:00,117.606255388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  05:00:00,118.016035723,0.0,0.0,0.0,43.513341876,52.539744,13.450076649,0.0,4.83426,8.61581664898
 12/14  06:00:00,117.96900114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  07:00:00,194.037717603,73.5559775862,0.0,0.0,43.513341876,53.238744,1604.80572729,1599.95146729,4.83426,0.02
 12/14  08:00:00,359.493956064,73.5559775862,0.0,0.0,220.879908,53.238744,1347.74811449,1325.42687871,4.83426,17.4869757887
 12/14  09:00:00,445.885136592,73.5559775862,0.001741346714,0.0,220.879908,145.652643033,1084.53978721,1021.90956533,36.25695,26.3732718795
 12/14  10:00:00,445.959815533,73.5559775862,0.00230070732184,0.0,220.879908,145.652643033,966.515011183,894.788488859,36.25695,35.4695723234
 12/14  11:00:00,451.737173862,73.5559775862,0.00170479166244,0.0,220.879908,151.653867033,870.096049348,786.247170154,48.3426,35.5062791942
 12/14  12:00:00,452.093094834,73.5559775862,0.0,0.0,220.879908,151.653867033,723.504038785,639.543694752,48.3426,35.6177440329
 12/14  13:00:00,450.977405401,73.5559775862,0.0,0.0,220.879908,151.653867033,697.601066606,604.633497865,48.3426,44.6249687407
 12/14  14:00:00,444.937327687,73.557742463,0.0,0.0,220.879908,145.652643033,663.07379632,603.149732229,24.1713,35.7527640906
 12/14  15:00:00,444.769485344,73.5858395086,0.0,0.0,220.879908,145.652643033,533.376716959,473.721014334,24.1713,35.4844026249
 12/14  16:00:00,436.877675942,73.6088865751,0.0,0.0,220.879908,137.835547516,395.050946021,354.684360169,4.83426,35.5323258527
 12/14  17:00:00,431.805041874,73.5559775862,0.0,0.0,220.879908,133.019064,332.109529433,291.983574004,4.83426,35.2916954283
 12/14  18:00:00,364.126309082,73.5559775862,0.0,0.0,220.879908,53.238744,546.271547745,514.960986493,4.83426,26.4763012528
 12/14  19:00:00,370.638849799,73.5559775862,0.0,0.0,220.879908,53.238744,745.745257458,707.650059341,4.83426,33.2609381169
 12/14  20:00:00,371.654665795,73.5559775862,0.0,0.0,220.879908,53.238744,795.717673014,780.121288072,4.83426,10.7621249418
 12/14  21:00:00,371.624245759,73.5559775862,0.0,0.0,220.879908,53.238744,812.264777499,807.410517499,4.83426,0.02
 12/14  22:00:00,117.773408415,0.0,0.0,0.0,43.513341876,52.539744,13.4997570269,0.0,4.83426,8.66549702693
 12/14  23:00:00,117.562324939,0.0,0.0,0.0,43.513341876,52.539744,13.4700143713,0.0,4.83426,8.63575437131
 12/14  24:00:00,118.605122665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  01:00:00,117.611169701,0.0,0.0,0.0,43.513341876,52.539744,13.44997686,0.0,4.83426,8.61571685996
 12/15  02:00:00,117.619861771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  03:00:00,117.625659187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  04:00:00,117.625502274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  05:00:00,119.735399281,0.0,0.0,0.0,43.513341876,52.539744,13.4501636576,0.0,4.83426,8.61590365764
 12/15  06:00:00,119.393534655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  07:00:00,194.851746378,73.5559775862,0.0,0.0,43.513341876,53.238744,1428.24856767,1423.39430767,4.83426,0.02
 12/15  08:00:00,359.567345169,73.5559775862,0.0,0.0,220.879908,53.238744,1202.04918537,1179.72562545,4.83426,17.4892999185
 12/15  09:00:00,445.366343211,73.5559775862,0.00237091812534,0.0,220.879908,145.652643033,862.981593107,800.351361233,36.25695,26.373281874
 12/15  10:00:00,444.794561661,73.5622773909,0.00416403302992,0.0,220.879908,145.652643033,582.990220963,511.262394983,36.25695,35.4708759806
 12/15  11:00:00,471.476324417,73.9153711283,18.4440332971,0.0,220.879908,151.653867033,354.087551989,270.234747828,48.3426,35.5102041612
 12/15  12:00:00,551.154270801,75.0280217579,93.3578983408,0.0,220.879908,151.653867033,160.241730016,76.2752639852,48.3426,35.6238660312
 12/15  13:00:00,669.5524678,76.2336575347,211.03822764,0.0,220.879908,151.653867033,94.5772883037,1.60597036516,48.3426,44.6287179385
 12/15  14:00:00,771.681032205,77.0967640873,317.979455305,0.0,220.879908,145.652643033,59.9358683364,0.00666190859196,24.1713,35.7579064278
 12/15  15:00:00,841.552676462,77.7393737545,387.166986662,0.0,220.879908,145.652643033,59.6584598178,0.0,24.1713,35.4871598178
 12/15  16:00:00,786.899635392,77.2538942738,341.349559151,0.0,220.879908,137.835547516,40.3780245795,0.00829908775616,4.83426,35.5354654917
 12/15  17:00:00,660.94808942,74.7265622231,223.732750635,0.0,220.879908,133.019064,46.9314113079,6.80323345131,4.83426,35.2939178566
 12/15  18:00:00,474.74764458,73.6165344804,107.311151595,0.0,220.879908,53.238744,85.7478272837,54.4347052397,4.83426,26.478862044
 12/15  19:00:00,393.630681748,73.5559775862,22.2063581545,0.0,220.879908,53.238744,164.177883832,123.943732945,4.83426,35.399890887
 12/15  20:00:00,369.948207243,73.5559775862,0.0,0.0,220.879908,53.238744,208.463819228,194.955695383,4.83426,8.67386384433
 12/15  21:00:00,369.947425362,73.5559775862,0.0,0.0,220.879908,53.238744,263.483472499,249.984468739,4.83426,8.66474375955
 12/15  22:00:00,117.686778345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  23:00:00,117.747562437,0.0,0.0,0.0,43.513341876,52.539744,13.4703628246,0.0,4.83426,8.6361028246
 12/15  24:00:00,118.705806665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  01:00:00,117.771908373,0.0,0.0,0.0,43.513341876,52.539744,13.4443688635,0.0,4.83426,8.61010886346
 12/16  02:00:00,117.746517353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  03:00:00,117.721313641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  04:00:00,117.688058432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  05:00:00,118.094411376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  06:00:00,118.04463828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  07:00:00,118.035401219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  08:00:00,105.949854728,0.0,0.0,0.0,43.513341876,52.539744,13.4443975307,0.0,4.83426,8.61013753073
 12/16  09:00:00,100.025755522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  10:00:00,100.151988826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  11:00:00,100.215307538,0.0,0.0,0.0,43.513341876,52.539744,13.5329427836,0.0,4.83426,8.69868278362
 12/16  12:00:00,101.046036073,0.0,0.0,0.0,43.513341876,52.539744,13.4784843471,0.0,4.83426,8.64422434714
 12/16  13:00:00,100.191114859,0.0,0.0,0.0,43.513341876,52.539744,13.4789948969,0.0,4.83426,8.64473489688
 12/16  14:00:00,100.271321977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  15:00:00,100.294355445,0.0,0.0,0.0,43.513341876,52.539744,13.4728875425,0.0,4.83426,8.63862754245
 12/16  16:00:00,100.263450718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  17:00:00,100.052582678,0.0,0.0,0.0,43.513341876,52.539744,13.4443651556,0.0,4.83426,8.61010515565
 12/16  18:00:00,111.955624872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  19:00:00,117.873445897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  20:00:00,118.270120773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  21:00:00,118.220940704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  22:00:00,117.99357008,0.0,0.0,0.0,43.513341876,52.539744,31.1200670273,0.0,4.83426,26.2858070273
 12/16  23:00:00,117.64618108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  24:00:00,118.539999206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  01:00:00,117.578620689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  02:00:00,117.554586615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  03:00:00,139.17410882,2.16319855901,18.7373199443,0.0,43.513341876,52.539744,5.95820443142,1.10394443142,4.83426,0.02
 12/17  04:00:00,176.072608457,3.36716168648,54.0999192371,0.0,43.513341876,52.539744,15.8643232357,2.41989480872,4.83426,8.61016842702
 12/17  05:00:00,206.231753037,4.13146662229,82.865716425,0.0,43.513341876,52.539744,8.22202543442,3.36776543442,4.83426,0.02
 12/17  06:00:00,214.457878534,4.50232339718,90.6949329781,0.0,43.513341876,52.539744,10.3103768671,5.45611686708,4.83426,0.02
 12/17  07:00:00,221.316409968,5.01437017505,96.9374871666,0.0,43.513341876,52.539744,12.5171203487,7.66286034874,4.83426,0.02
 12/17  08:00:00,204.395333362,4.88071063407,92.2891637947,0.0,43.513341876,52.539744,13.0254386828,8.17117868279,4.83426,0.02
 12/17  09:00:00,198.775900643,4.76211201712,92.7050057463,0.0,43.513341876,52.539744,10.9032579188,6.04899791875,4.83426,0.02
 12/17  10:00:00,172.934066755,3.24807706388,68.6775166844,0.0,43.513341876,52.539744,16.314414094,2.86413359412,4.83426,8.6160204999
 12/17  11:00:00,124.029800956,0.959235431544,22.7113925201,0.0,43.513341876,52.539744,14.0227879772,0.489822542096,4.83426,8.69870543512
 12/17  12:00:00,100.920907005,0.0,0.0,0.0,43.513341876,52.539744,13.4788342271,0.0,4.83426,8.64457422707
 12/17  13:00:00,100.023547894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  14:00:00,100.121892831,0.0,0.0,0.0,43.513341876,52.539744,13.47862164,0.0,4.83426,8.64436164
 12/17  15:00:00,100.178649454,0.0,0.0,0.0,43.513341876,52.539744,13.4728029116,0.0,4.83426,8.6385429116
 12/17  16:00:00,100.161498878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  17:00:00,99.9481749863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  18:00:00,111.8562315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  19:00:00,117.803304796,0.0,0.0,0.0,43.513341876,52.539744,13.4444047775,0.0,4.83426,8.61014477752
 12/17  20:00:00,118.210553366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  21:00:00,118.170194346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  22:00:00,117.972120921,0.0,0.0,0.0,43.513341876,52.539744,22.3661428276,0.0,4.83426,17.5318828276
 12/17  23:00:00,117.642956436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  24:00:00,118.549443244,0.0,0.0,0.0,43.513341876,52.539744,13.4444271587,0.0,4.83426,8.61016715869
 12/18  01:00:00,117.655112219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  02:00:00,117.639915217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  03:00:00,117.619310255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  04:00:00,117.63293645,0.0,0.0,0.0,43.513341876,52.539744,13.4502995894,0.0,4.83426,8.61603958936
 12/18  05:00:00,118.076399739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  06:00:00,118.054622452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  07:00:00,192.808737715,73.5559775862,0.0,0.0,43.513341876,53.238744,979.671113169,974.816853169,4.83426,0.02
 12/18  08:00:00,358.24767322,73.5559775862,0.0,0.0,220.879908,53.238744,724.783087964,702.456874465,4.83426,17.491953499
 12/18  09:00:00,444.614275443,73.5559775862,0.00270546057974,0.0,220.879908,145.652643033,505.250429039,442.611460114,36.25695,26.3820189245
 12/18  10:00:00,444.669213357,73.5559775862,0.00387273316736,0.0,220.879908,145.652643033,418.481210837,346.744601276,36.25695,35.4796595614
 12/18  11:00:00,541.45923846,73.5559775862,88.481577689,0.0,220.879908,151.653867033,353.850268978,269.99392949,48.3426,35.5137394879
 12/18  12:00:00,497.397855281,73.5559775862,43.0305117984,0.0,220.879908,151.653867033,266.194547385,174.238989049,48.3426,43.6129583361
 12/18  13:00:00,578.244728125,73.5581131305,123.438909181,0.0,220.879908,151.653867033,149.959774009,64.9811261707,48.3426,36.636047838
 12/18  14:00:00,751.805779762,73.6601685185,301.437623782,0.0,220.879908,145.652643033,69.6375164627,0.762734306182,24.1713,44.7034821565
 12/18  15:00:00,899.508750216,74.2852704902,447.622858853,0.0,220.879908,145.652643033,59.6613828165,0.0,24.1713,35.4900828165
 12/18  16:00:00,941.517508843,74.1016314572,497.362331619,0.0,220.879908,137.835547516,40.377979655,0.0,4.83426,35.543719655
 12/18  17:00:00,908.506255877,73.5762182586,470.165506789,0.0,220.879908,133.019064,31.3297935997,0.0157044169205,4.83426,26.4798291828
 12/18  18:00:00,727.936458125,73.5559775862,358.42539489,0.0,220.879908,53.238744,45.5030077773,14.1858777784,4.83426,26.482869999
 12/18  19:00:00,651.951518107,73.5559775862,277.08055503,0.0,220.879908,53.238744,87.1346974985,46.8898409003,4.83426,35.4105965982
 12/18  20:00:00,629.782084599,73.5559775862,254.682265847,0.0,220.879908,53.238744,76.0650842002,62.5560985665,4.83426,8.67472563363
 12/18  21:00:00,589.163218759,73.5559775862,214.444522475,0.0,220.879908,53.238744,98.7635789616,85.264067042,4.83426,8.66525191962
 12/18  22:00:00,118.190304375,0.0,0.0,0.0,43.513341876,52.539744,13.4998881195,0.0,4.83426,8.66562811947
 12/18  23:00:00,117.894259035,0.0,0.0,0.0,43.513341876,52.539744,13.4702816411,0.0,4.83426,8.63602164113
 12/18  24:00:00,118.786543292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  01:00:00,117.87470113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  02:00:00,117.876797535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  03:00:00,117.879175848,0.0,0.0,0.0,43.513341876,52.539744,13.4501554648,0.0,4.83426,8.61589546481
 12/19  04:00:00,117.876007049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  05:00:00,120.143101435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  06:00:00,119.813610421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  07:00:00,297.989112695,73.5559775862,101.737713349,0.0,43.513341876,53.238744,428.390188795,414.939927609,4.83426,8.616001186
 12/19  08:00:00,440.966756602,73.5559775862,79.8031907645,0.0,220.879908,53.238744,335.321776858,312.994650375,4.83426,17.492866483
 12/19  09:00:00,555.968021865,73.5559775862,107.675831815,0.0,220.879908,145.652643033,221.557521475,158.918986882,36.25695,26.3815845934
 12/19  10:00:00,619.718790173,73.5577169024,170.438629657,0.0,220.879908,145.652643033,190.111525493,118.370992059,36.25695,35.4835834336
 12/19  11:00:00,682.48172834,73.6280881888,226.478551815,0.0,220.879908,151.653867033,149.556196205,65.6941737534,48.3426,35.5194224513
 12/19  12:00:00,757.78076791,74.0160548967,299.882306875,0.0,220.879908,151.653867033,89.7679412587,5.79219250635,48.3426,35.6331487524
 12/19  13:00:00,977.35916053,75.9165772557,517.352464797,0.0,220.879908,151.653867033,92.9966653029,0.0,48.3426,44.6540653029
 12/19  14:00:00,1100.81820655,78.4889112839,643.205970257,0.0,220.879908,145.652643033,59.9553686303,0.0140584774491,24.1713,35.7700101528
 12/19  15:00:00,1127.43323376,80.6081813159,667.376254527,0.0,220.879908,145.652643033,59.6669293763,0.0,24.1713,35.4956293763
 12/19  16:00:00,1122.28687346,81.3417659843,669.389603743,0.0,220.879908,137.835547516,40.379093042,0.0,4.83426,35.544833042
 12/19  17:00:00,1132.28017855,76.2299121527,690.560585268,0.0,220.879908,133.019064,40.1519661377,0.0137936208045,4.83426,35.3039125169
 12/19  18:00:00,984.518789669,73.9898971501,613.336950019,0.0,220.879908,53.238744,31.3186095491,0.0,4.83426,26.4843495491
 12/19  19:00:00,947.344285086,73.6749332508,570.54574935,0.0,220.879908,53.238744,40.2461726713,0.0,4.83426,35.4119126713
 12/19  20:00:00,848.561992542,73.6154627116,472.346910945,0.0,220.879908,53.238744,13.5093365617,0.0,4.83426,8.67507656175
 12/19  21:00:00,768.338682351,73.588184345,392.574776811,0.0,220.879908,53.238744,18.2791554505,4.77897851583,4.83426,8.66591693469
 12/19  22:00:00,118.002017243,0.0,0.0,0.0,43.513341876,52.539744,13.4997819898,0.0,4.83426,8.66552198976
 12/19  23:00:00,118.026519649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  24:00:00,118.916750122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  01:00:00,118.069375057,0.0,0.0,0.0,43.513341876,52.539744,13.4503068722,0.0,4.83426,8.61604687217
 12/20  02:00:00,118.089866462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  03:00:00,118.088309419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  04:00:00,118.101991835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  05:00:00,118.604726519,0.0,0.0,0.0,43.513341876,52.539744,13.4502848442,0.0,4.83426,8.61602484423
 12/20  06:00:00,118.572693196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  07:00:00,653.644819767,73.5559775862,454.743147163,0.0,43.513341876,53.238744,64.5659155901,59.7116555901,4.83426,0.02
 12/20  08:00:00,798.910981718,73.5559775862,434.834170485,0.0,220.879908,53.238744,58.3076820339,35.9816523935,4.83426,17.4917696404
 12/20  09:00:00,1013.13391911,74.3412651189,560.866674781,0.0,220.879908,145.652643033,62.6454381897,0.00503927854671,36.25695,26.3834489112
 12/20  10:00:00,1057.54830735,75.4594022002,603.198867221,0.0,220.879908,145.652643033,71.743795111,0.0,36.25695,35.486845111
 12/20  11:00:00,1068.6394294,77.4779122982,605.759851847,0.0,220.879908,151.653867033,83.8719827618,0.0,48.3426,35.5293827618
 12/20  12:00:00,1130.05930052,81.9827099203,662.326176549,0.0,220.879908,151.653867033,83.9758641463,0.0,48.3426,35.6332641463
 12/20  13:00:00,1172.94508522,85.1117588735,704.025330321,0.0,220.879908,151.653867033,92.9937539011,0.0,48.3426,44.6511539011
 12/20  14:00:00,1156.26793521,87.3825029521,690.748791299,0.0,220.879908,145.652643033,68.8963651629,0.0119826420633,24.1713,44.7130825209
 12/20  15:00:00,1152.08029102,88.4302299329,684.746464712,0.0,220.879908,145.652643033,59.667104522,0.0,24.1713,35.495804522
 12/20  16:00:00,1146.36545872,87.4608077126,690.414779327,0.0,220.879908,137.835547516,40.3827746804,0.0,4.83426,35.5485146804
 12/20  17:00:00,1094.00117776,79.2920543142,651.998563731,0.0,220.879908,133.019064,31.3322149506,0.0142054461719,4.83426,26.4837495045
 12/20  18:00:00,752.449693637,75.1262620979,383.055035951,0.0,220.879908,53.238744,40.1509756427,0.00876816496984,4.83426,35.3079474777
 12/20  19:00:00,600.977831506,74.3097843815,226.861588801,0.0,220.879908,53.238744,32.0166931024,0.616504500379,4.83426,26.565928602
 12/20  20:00:00,551.688621947,73.923856033,177.623112011,0.0,220.879908,53.238744,14.8688310691,1.36027228925,4.83426,8.67429877982
 12/20  21:00:00,470.343548533,73.6570125194,97.6274661938,0.0,220.879908,53.238744,90.3121415234,76.8115522559,4.83426,8.66632926754
 12/20  22:00:00,118.000271341,0.0,0.0,0.0,43.513341876,52.539744,13.500215276,0.0,4.83426,8.66595527598
 12/20  23:00:00,117.736150769,0.0,0.0,0.0,43.513341876,52.539744,13.4689262511,0.0,4.83426,8.63466625114
 12/20  24:00:00,118.722050104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  01:00:00,117.749204018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  02:00:00,117.735922647,0.0,0.0,0.0,43.513341876,52.539744,13.4502642287,0.0,4.83426,8.61600422874
 12/21  03:00:00,117.709605563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  04:00:00,117.673682588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  05:00:00,118.069510901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  06:00:00,118.012479807,0.0,0.0,0.0,43.513341876,52.539744,13.4502540676,0.0,4.83426,8.61599406763
 12/21  07:00:00,193.837839599,73.5559775862,0.00263798563434,0.0,43.513341876,53.238744,1816.13089524,1811.27663524,4.83426,0.02
 12/21  08:00:00,359.417134702,73.5559775862,0.0,0.0,220.879908,53.238744,1354.9875513,1332.66021393,4.83426,17.4930773689
 12/21  09:00:00,445.902712333,73.5736365085,0.00220290809439,0.0,220.879908,145.652643033,1025.89946453,963.256632754,36.25695,26.3858817775
 12/21  10:00:00,446.121250367,73.9718323062,0.00256547108321,0.0,220.879908,145.652643033,812.815536809,741.066724776,36.25695,35.491862033
 12/21  11:00:00,452.528571194,75.0754611139,0.00175336538337,0.0,220.879908,151.653867033,656.515218454,572.644254076,48.3426,35.5283643778
 12/21  12:00:00,454.691618935,76.5160036224,0.0,0.0,220.879908,151.653867033,524.99618008,441.011927309,48.3426,35.6416527718
 12/21  13:00:00,454.896146712,77.7838915894,0.0,0.0,220.879908,151.653867033,436.749194813,343.753799537,48.3426,44.6527952759
 12/21  14:00:00,478.262458467,79.0102144007,26.6322255795,0.0,220.879908,145.652643033,349.776799593,280.889929247,24.1713,44.715570346
 12/21  15:00:00,477.381931809,79.9212181502,23.9607034677,0.0,220.879908,145.652643033,277.640302491,226.840356519,24.1713,26.628645972
 12/21  16:00:00,468.407106526,80.0588202357,22.6598388701,0.0,220.879908,137.835547516,211.207387095,161.939968623,4.83426,44.4331584717
 12/21  17:00:00,441.163669319,76.2905201953,5.93566130558,0.0,220.879908,133.019064,126.7594228,95.4370503459,4.83426,26.4881124539
 12/21  18:00:00,364.20601989,73.8754172388,0.0,0.0,220.879908,53.238744,303.930399908,272.608816673,4.83426,26.4873232342
 12/21  19:00:00,370.05827347,73.5814011903,0.0,0.0,220.879908,53.238744,505.918207,465.664416568,4.83426,35.4195304317
 12/21  20:00:00,371.393418811,73.5559775862,0.0,0.0,220.879908,53.238744,799.440238943,785.931192614,4.83426,8.67478632815
 12/21  21:00:00,371.551108793,73.5559775862,0.0,0.0,220.879908,53.238744,879.570171829,866.070007579,4.83426,8.66590425008
 12/21  22:00:00,117.719876965,0.0,0.0,0.0,43.513341876,52.539744,13.4997957491,0.0,4.83426,8.66553574914
 12/21  23:00:00,117.522107566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  24:00:00,118.59158441,0.0,0.0,0.0,43.513341876,52.539744,13.4617657391,0.0,4.83426,8.62750573906
 12/22  01:00:00,117.55188766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  02:00:00,117.56055666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  03:00:00,117.559843637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  04:00:00,117.542132021,0.0,0.0,0.0,43.513341876,52.539744,13.4503823814,0.0,4.83426,8.61612238142
 12/22  05:00:00,122.271386766,0.48289694113,1.95218094246,0.0,43.513341876,52.539744,4.9299868706,0.0757268705987,4.83426,0.02
 12/22  06:00:00,153.547297415,2.64609550014,30.6142838764,0.0,43.513341876,52.539744,5.32457977422,0.470319774218,4.83426,0.02
 12/22  07:00:00,194.776409242,73.5559775862,0.0,0.0,43.513341876,53.238744,1601.49144659,1596.63718659,4.83426,0.02
 12/22  08:00:00,359.487980508,73.5559775862,0.0,0.0,220.879908,53.238744,1436.13273677,1405.06897177,4.83426,26.2295049968
 12/22  09:00:00,445.857258899,73.5559775862,0.00324712813527,0.0,220.879908,145.652643033,1048.48326036,985.841485781,36.25695,26.3848245743
 12/22  10:00:00,444.861696056,73.6008411841,0.00309478468817,0.0,220.879908,145.652643033,603.323172879,540.441059801,36.25695,26.625163078
 12/22  11:00:00,450.827016823,73.7622201495,0.00179400199859,0.0,220.879908,151.653867033,445.765540323,361.890922713,48.3426,35.5320176105
 12/22  12:00:00,481.638225275,74.4235203672,28.4802438817,0.0,220.879908,151.653867033,330.778986036,237.887467545,48.3426,44.5489184915
 12/22  13:00:00,519.711854247,75.5533811412,64.5578836934,0.0,220.879908,151.653867033,222.452690118,138.38193251,48.3426,35.7281576079
 12/22  14:00:00,552.04584167,76.1367414292,101.91449343,0.0,220.879908,145.652643033,155.936468737,87.0398397286,24.1713,44.7253290086
 12/22  15:00:00,590.956770689,76.3734381766,140.451389443,0.0,220.879908,145.652643033,116.208687816,56.5357953744,24.1713,35.5015924418
 12/22  16:00:00,592.028036679,76.5765104824,149.145621445,0.0,220.879908,137.835547516,83.2784550643,42.8891537548,4.83426,35.5550413095
 12/22  17:00:00,548.803828429,74.5539986096,113.287683599,0.0,220.879908,133.019064,65.0758364226,24.9312389954,4.83426,35.3103374272
 12/22  18:00:00,394.618724891,73.5820870213,29.5348062866,0.0,220.879908,53.238744,164.715775695,133.390019778,4.83426,26.4914959174
 12/22  19:00:00,369.890466264,73.5559775862,0.0,0.0,220.879908,53.238744,327.426104346,287.171640118,4.83426,35.4202042281
 12/22  20:00:00,369.892503811,73.5559775862,0.0,0.0,220.879908,53.238744,372.494731997,358.985804851,4.83426,8.67466714669
 12/22  21:00:00,369.945543842,73.5559775862,0.0,0.0,220.879908,53.238744,450.413064791,436.913162908,4.83426,8.66564188262
 12/22  22:00:00,117.559220136,0.0,0.0,0.0,43.513341876,52.539744,13.5006301132,0.0,4.83426,8.66637011316
 12/22  23:00:00,117.648512742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  24:00:00,118.664780246,0.0,0.0,0.0,43.513341876,52.539744,13.4622288544,0.0,4.83426,8.62796885444
 12/23  01:00:00,117.71163045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  02:00:00,117.720973542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  03:00:00,117.715437231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  04:00:00,117.701483213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  05:00:00,118.112107093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  06:00:00,118.066123796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  07:00:00,118.077594847,0.0,0.0,0.0,43.513341876,52.539744,13.4445475492,0.0,4.83426,8.61028754924
 12/23  08:00:00,105.986957893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  09:00:00,100.046151415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  10:00:00,100.112297028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  11:00:00,100.178326588,0.0,0.0,0.0,43.513341876,52.539744,22.2138606024,0.0,4.83426,17.3796006024
 12/23  12:00:00,101.1317672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  13:00:00,100.349045575,0.0,0.0,0.0,43.513341876,52.539744,13.4797191501,0.0,4.83426,8.64545915013
 12/23  14:00:00,100.495020169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  15:00:00,100.553883219,0.0,0.0,0.0,43.513341876,52.539744,13.4738173386,0.0,4.83426,8.63955733864
 12/23  16:00:00,100.537477352,0.0,0.0,0.0,43.513341876,52.539744,13.4734770019,0.0,4.83426,8.63921700185
 12/23  17:00:00,100.315566993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  18:00:00,112.171127178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  19:00:00,118.043347469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  20:00:00,118.444764291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  21:00:00,118.392246524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  22:00:00,118.15903084,0.0,0.0,0.0,43.513341876,52.539744,31.131525238,0.0,4.83426,26.297265238
 12/23  23:00:00,117.761132498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  24:00:00,118.603354673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  01:00:00,117.700528692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  02:00:00,117.69684719,0.0,0.0,0.0,43.513341876,52.539744,13.4445024069,0.0,4.83426,8.61024240686
 12/24  03:00:00,117.685924823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  04:00:00,117.669586233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  05:00:00,118.075203222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  06:00:00,118.011009799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  07:00:00,117.997331591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  08:00:00,108.891101272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  09:00:00,99.9637941209,0.0,0.0,0.0,43.513341876,52.539744,13.4504537006,0.0,4.83426,8.61619370057
 12/24  10:00:00,100.038596909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  11:00:00,100.062594852,0.0,0.0,0.0,43.513341876,52.539744,13.5342198192,0.0,4.83426,8.69995981917
 12/24  12:00:00,100.936680329,0.0,0.0,0.0,43.513341876,52.539744,13.4796336648,0.0,4.83426,8.64537366478
 12/24  13:00:00,100.036524809,0.0,0.0,0.0,43.513341876,52.539744,13.4795171008,0.0,4.83426,8.64525710082
 12/24  14:00:00,100.138279078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  15:00:00,100.195502872,0.0,0.0,0.0,43.513341876,52.539744,13.4733505532,0.0,4.83426,8.6390905532
 12/24  16:00:00,100.172269442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  17:00:00,99.9615863382,0.0,0.0,0.0,43.513341876,52.539744,13.4445318515,0.0,4.83426,8.61027185149
 12/24  18:00:00,111.855404831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  19:00:00,117.780435836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  20:00:00,118.172179753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  21:00:00,118.102464572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  22:00:00,117.858198552,0.0,0.0,0.0,43.513341876,52.539744,31.1331619454,0.0,4.83426,26.2989019454
 12/24  23:00:00,117.497338874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  24:00:00,138.989939243,1.6868600686,18.2065634605,0.0,43.513341876,52.539744,5.50824724541,0.653987245415,4.83426,0.02
 12/25  01:00:00,191.050706027,3.74226969802,68.5195685133,0.0,43.513341876,52.539744,6.74843692173,1.89417692173,4.83426,0.02
 12/25  02:00:00,215.522233173,4.39781369294,92.1902675028,0.0,43.513341876,52.539744,8.00339168869,3.14913168869,4.83426,0.02
 12/25  03:00:00,231.274860226,5.11887987928,107.059202876,0.0,43.513341876,52.539744,19.5083935611,6.06383972504,4.83426,8.61029383607
 12/25  04:00:00,221.278110934,4.77620092984,97.5703547419,0.0,43.513341876,52.539744,12.623685256,7.76942525603,4.83426,0.02
 12/25  05:00:00,225.139557736,5.11887987928,100.615363318,0.0,43.513341876,52.539744,16.3826122444,11.5283522444,4.83426,0.02
 12/25  06:00:00,217.000087105,7.05890390256,90.7161394442,0.0,43.513341876,52.539744,20.5367465697,15.6824865697,4.83426,0.02
 12/25  07:00:00,219.71602668,6.74938200265,93.6347946631,0.0,43.513341876,52.539744,22.800673713,17.946413713,4.83426,0.02
 12/25  08:00:00,202.622829054,4.77620092984,87.6815655514,0.0,43.513341876,52.539744,17.7499857616,12.8957257616,4.83426,0.02
 12/25  09:00:00,205.854611106,5.11887987928,99.2905008671,0.0,43.513341876,52.539744,24.8841725228,11.4336720134,4.83426,8.61624050942
 12/25  10:00:00,193.090889057,4.01942645605,87.7410099031,0.0,43.513341876,52.539744,10.9590537277,6.1047937277,4.83426,0.02
 12/25  11:00:00,150.415546096,1.92502931381,47.7474346111,0.0,43.513341876,52.539744,7.37711186923,2.52285186923,4.83426,0.02
 12/25  12:00:00,101.006150671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  13:00:00,100.191524416,0.0,0.0,0.0,43.513341876,52.539744,13.4502519602,0.0,4.83426,8.61599196017
 12/25  14:00:00,100.306449788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  15:00:00,100.359160443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  16:00:00,100.350366512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  17:00:00,100.12150019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  18:00:00,111.981631806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  19:00:00,117.895881405,0.0,0.0,0.0,43.513341876,52.539744,13.442921392,0.0,4.83426,8.60866139198
 12/25  20:00:00,118.321185684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  21:00:00,118.267205036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  22:00:00,118.000144594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  23:00:00,117.66629153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  24:00:00,118.549479238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  01:00:00,117.644879135,0.0,0.0,0.0,43.513341876,52.539744,13.4503258961,0.0,4.83426,8.61606589609
 12/26  02:00:00,117.627067444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  03:00:00,117.606073941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  04:00:00,117.593096151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  05:00:00,132.876893578,0.49959005314,12.4970287171,0.0,43.513341876,52.539744,13.7479906341,0.297618415742,4.83426,8.61611221834
 12/26  06:00:00,143.813827005,0.949100770251,23.1561814973,0.0,43.513341876,52.539744,5.41214957134,0.557889571335,4.83426,0.02
 12/26  07:00:00,193.694571582,73.5559775862,0.0,0.0,43.513341876,53.238744,1219.64680718,1214.79254718,4.83426,0.02
 12/26  08:00:00,361.616960556,73.5559775862,0.0,0.0,220.879908,53.238744,1083.63467499,1061.30314209,4.83426,17.4972728961
 12/26  09:00:00,445.001742722,73.5559775862,0.00238658549026,0.0,220.879908,145.652643033,866.564357262,803.919761785,36.25695,26.3876454765
 12/26  10:00:00,444.911487667,73.5621488192,0.00300532249361,0.0,220.879908,145.652643033,744.426627421,672.666891331,36.25695,35.5027860901
 12/26  11:00:00,450.923475693,73.7216228493,0.00207834976896,0.0,220.879908,151.653867033,621.739046771,537.853402276,48.3426,35.5430444952
 12/26  12:00:00,451.729964643,73.6932734476,0.0,0.0,220.879908,151.653867033,459.826326945,371.000459981,48.3426,40.483266964
 12/26  13:00:00,451.122926531,74.0139422667,0.0,0.0,220.879908,151.653867033,352.339818739,264.173039245,48.3426,39.8241794941
 12/26  14:00:00,445.724540948,74.5937516078,0.0,0.0,220.879908,145.652643033,366.012361162,297.106247484,24.1713,44.7348136783
 12/26  15:00:00,445.397624407,74.2945306279,0.0,0.0,220.879908,145.652643033,362.874106542,303.189220657,24.1713,35.5135858854
 12/26  16:00:00,437.464811537,74.2186217596,0.0,0.0,220.879908,137.835547516,349.847301615,309.444745469,4.83426,35.5682961461
 12/26  17:00:00,431.825399371,73.5569871695,0.0,0.0,220.879908,133.019064,368.395320292,337.066391356,4.83426,26.4946689361
 12/26  18:00:00,364.099145578,73.5559775862,0.0,0.0,220.879908,53.238744,553.536034184,513.380640292,4.83426,35.3211338915
 12/26  19:00:00,370.192169677,73.5559775862,0.0,0.0,220.879908,53.238744,612.713043491,572.448646899,4.83426,35.4301365912
 12/26  20:00:00,370.316265915,73.5559775862,0.0,0.0,220.879908,53.238744,640.074780082,626.564871744,4.83426,8.67564833836
 12/26  21:00:00,370.278305908,73.5559775862,0.0,0.0,220.879908,53.238744,621.125011884,607.624285958,4.83426,8.66646592634
 12/26  22:00:00,117.51456329,0.0,0.0,0.0,43.513341876,52.539744,13.5004187316,0.0,4.83426,8.66615873161
 12/26  23:00:00,117.59969278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  24:00:00,118.636463568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  01:00:00,117.694778815,0.0,0.0,0.0,43.513341876,52.539744,13.4503553767,0.0,4.83426,8.61609537668
 12/27  02:00:00,117.69882423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  03:00:00,117.69437534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  04:00:00,117.68199178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  05:00:00,118.1002738,0.0,0.0,0.0,43.513341876,52.539744,13.450411406,0.0,4.83426,8.61615140595
 12/27  06:00:00,118.068239266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  07:00:00,192.949435337,73.5559775862,0.0,0.0,43.513341876,53.238744,1049.90985157,1045.05559157,4.83426,0.02
 12/27  08:00:00,361.463039255,73.5559775862,0.0,0.0,220.879908,53.238744,949.168132465,926.837423434,4.83426,17.4964490309
 12/27  09:00:00,444.807526834,73.5559775862,0.00188176946317,0.0,220.879908,145.652643033,765.887990412,703.238139118,36.25695,26.3929012948
 12/27  10:00:00,444.818162879,73.5559775862,0.00238707890927,0.0,220.879908,145.652643033,715.751780515,643.994048676,36.25695,35.5007818391
 12/27  11:00:00,450.748371639,73.5559775862,0.00177996601949,0.0,220.879908,151.653867033,647.085781048,563.205084443,48.3426,35.5380966051
 12/27  12:00:00,451.615466715,73.5559775862,0.0,0.0,220.879908,151.653867033,554.563378844,461.656858965,48.3426,44.5639198785
 12/27  13:00:00,450.658351704,73.5757166134,0.0,0.0,220.879908,151.653867033,464.481430524,380.394708239,48.3426,35.7441222841
 12/27  14:00:00,444.761582581,73.6615815926,0.0,0.0,220.879908,145.652643033,389.105637258,320.194332947,24.1713,44.7400043106
 12/27  15:00:00,444.892475161,73.8047282014,0.0,0.0,220.879908,145.652643033,341.925053221,282.241573947,24.1713,35.5121792741
 12/27  16:00:00,436.965135747,73.7365288055,0.0,0.0,220.879908,137.835547516,317.872969375,277.472871312,4.83426,35.5658380626
 12/27  17:00:00,431.728158853,73.5559775862,0.0,0.0,220.879908,133.019064,233.582655819,193.426987336,4.83426,35.3214084826
 12/27  18:00:00,363.88758935,73.5559775862,0.0,0.0,220.879908,53.238744,282.113315535,250.784008145,4.83426,26.4950473899
 12/27  19:00:00,369.873082167,73.5559775862,0.0,0.0,220.879908,53.238744,303.331160555,263.067160442,4.83426,35.4297401128
 12/27  20:00:00,370.28781634,73.5559775862,0.0,0.0,220.879908,53.238744,301.600085659,288.09094614,4.83426,8.67487951877
 12/27  21:00:00,370.297637948,73.5559775862,0.0,0.0,220.879908,53.238744,406.004662766,392.505142335,4.83426,8.66526043144
 12/27  22:00:00,117.878787498,0.0,0.0,0.0,43.513341876,52.539744,13.5011695465,0.0,4.83426,8.66690954652
 12/27  23:00:00,117.663493969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  24:00:00,118.671416554,0.0,0.0,0.0,43.513341876,52.539744,13.462165303,0.0,4.83426,8.62790530298
 12/28  01:00:00,117.718822422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  02:00:00,117.7106419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  03:00:00,117.69968814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  04:00:00,117.687202395,0.0,0.0,0.0,43.513341876,52.539744,13.4505265857,0.0,4.83426,8.6162665857
 12/28  05:00:00,118.097306328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  06:00:00,118.066287508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  07:00:00,193.110740189,73.5559775862,0.0,0.0,43.513341876,53.238744,1211.29860435,1206.44434435,4.83426,0.02
 12/28  08:00:00,361.634697574,73.5559775862,0.0,0.0,220.879908,53.238744,1016.28647952,985.217508766,4.83426,26.2347107547
 12/28  09:00:00,444.965111294,73.5559775862,0.00194354935843,0.0,220.879908,145.652643033,811.503018663,748.855843932,36.25695,26.390224731
 12/28  10:00:00,444.891050727,73.5559775862,0.00264571215972,0.0,220.879908,145.652643033,717.81702165,652.410214278,36.25695,29.149857372
 12/28  11:00:00,450.727069052,73.5559775862,0.00206797098614,0.0,220.879908,151.653867033,591.263906689,501.02278291,48.3426,41.898523779
 12/28  12:00:00,451.671643808,73.6440430319,0.0,0.0,220.879908,151.653867033,397.945072611,313.94756699,48.3426,35.6549056215
 12/28  13:00:00,547.865443664,73.766637078,94.6023993617,0.0,220.879908,151.653867033,291.934465031,198.918236894,48.3426,44.6736281377
 12/28  14:00:00,503.029376445,73.7466799087,53.8656252685,0.0,220.879908,145.652643033,254.887465983,185.976692485,24.1713,44.7394734983
 12/28  15:00:00,501.256292055,73.9138820175,52.0383569549,0.0,220.879908,145.652643033,204.206939871,144.521996596,24.1713,35.5136432752
 12/28  16:00:00,513.719685565,73.9667278881,72.6281485531,0.0,220.879908,137.835547516,133.326441798,92.9258755972,4.83426,35.566306201
 12/28  17:00:00,516.616736115,73.5559775862,81.1019310473,0.0,220.879908,133.019064,55.8818625416,24.5482872717,4.83426,26.4993152699
 12/28  18:00:00,445.315949092,73.5559775862,77.8390499274,0.0,220.879908,53.238744,98.0125372331,66.6799342206,4.83426,26.4983430125
 12/28  19:00:00,431.427930287,73.5559775862,58.2564972225,0.0,220.879908,53.238744,124.577308952,84.3098333548,4.83426,35.4332155967
 12/28  20:00:00,422.895491978,73.5559775862,49.4295333006,0.0,220.879908,53.238744,106.875256836,93.3647939067,4.83426,8.67620292888
 12/28  21:00:00,387.943304642,73.5559775862,16.1696659674,0.0,220.879908,53.238744,171.030225786,157.529603126,4.83426,8.6663626604
 12/28  22:00:00,118.057367677,0.0,0.0,0.0,43.513341876,52.539744,13.5014452881,0.0,4.83426,8.66718528814
 12/28  23:00:00,117.792702466,0.0,0.0,0.0,43.513341876,52.539744,13.4713934171,0.0,4.83426,8.6371334171
 12/28  24:00:00,118.756584716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  01:00:00,117.83658393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  02:00:00,117.833659914,0.0,0.0,0.0,43.513341876,52.539744,13.4504407992,0.0,4.83426,8.61618079918
 12/29  03:00:00,117.825817762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  04:00:00,117.813156575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  05:00:00,119.978910969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  06:00:00,119.663751072,0.0,0.0,0.0,43.513341876,52.539744,13.4505162344,0.0,4.83426,8.61625623438
 12/29  07:00:00,193.244808282,73.5559775862,0.0,0.0,43.513341876,53.238744,548.176320156,543.322060156,4.83426,0.02
 12/29  08:00:00,361.205391408,73.5559775862,0.0,0.0,220.879908,53.238744,474.431693208,452.101530126,4.83426,17.4959030821
 12/29  09:00:00,444.678723112,73.5559775862,0.00332421724335,0.0,220.879908,145.652643033,382.116358286,319.462670566,36.25695,26.3967377194
 12/29  10:00:00,444.738847921,73.5559775862,0.00428294516669,0.0,220.879908,145.652643033,359.400277202,287.639815638,36.25695,35.5035115643
 12/29  11:00:00,472.447208531,73.588302588,18.6968911731,0.0,220.879908,151.653867033,321.732554618,237.845280969,48.3426,35.5446736494
 12/29  12:00:00,510.546329745,73.748291883,54.6315958921,0.0,220.879908,151.653867033,251.348081461,167.347654689,48.3426,35.6578267712
 12/29  13:00:00,564.070090975,74.0564557431,108.233923093,0.0,220.879908,151.653867033,225.142786615,132.120383512,48.3426,44.6798031032
 12/29  14:00:00,618.328743794,74.459765721,167.652414997,0.0,220.879908,145.652643033,173.354127014,104.438447484,24.1713,44.7443795307
 12/29  15:00:00,652.590381081,74.801334418,201.449297427,0.0,220.879908,145.652643033,137.376496774,77.6875009471,24.1713,35.5176958273
 12/29  16:00:00,669.672213915,75.0337195645,226.023728021,0.0,220.879908,137.835547516,102.272542906,61.8633191611,4.83426,35.5749637452
 12/29  17:00:00,628.110825661,73.6072812306,191.369439555,0.0,220.879908,133.019064,54.2962694488,22.9614735374,4.83426,26.5005359114
 12/29  18:00:00,516.615238232,73.5559775862,148.267967021,0.0,220.879908,53.238744,98.2587772141,58.1004959595,4.83426,35.3240212546
 12/29  19:00:00,520.174650479,73.5559775862,146.01332962,0.0,220.879908,53.238744,108.494835405,68.2243963905,4.83426,35.4361790143
 12/29  20:00:00,520.512550696,73.5559775862,146.450726453,0.0,220.879908,53.238744,85.0722513026,71.5618942207,4.83426,8.67609708197
 12/29  21:00:00,516.225764197,73.5559775862,142.25113229,0.0,220.879908,53.238744,101.053829651,87.5526701094,4.83426,8.66689954138
 12/29  22:00:00,117.857101246,0.0,0.0,0.0,43.513341876,52.539744,13.5008816955,0.0,4.83426,8.66662169553
 12/29  23:00:00,117.911738507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  24:00:00,118.835421859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  01:00:00,117.93603599,0.0,0.0,0.0,43.513341876,52.539744,13.4446307629,0.0,4.83426,8.61037076286
 12/30  02:00:00,117.858478549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  03:00:00,117.764362103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  04:00:00,117.723406275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  05:00:00,118.110072741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  06:00:00,118.038527095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  07:00:00,118.028678678,0.0,0.0,0.0,43.513341876,52.539744,13.4446264884,0.0,4.83426,8.61036648836
 12/30  08:00:00,108.920716479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  09:00:00,99.9426723788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  10:00:00,99.9544298676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  11:00:00,99.933997341,0.0,0.0,0.0,43.513341876,52.539744,22.2159767382,0.0,4.83426,17.3817167382
 12/30  12:00:00,100.862640791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  13:00:00,99.8667813226,0.0,0.0,0.0,43.513341876,52.539744,13.4801546704,0.0,4.83426,8.64589467044
 12/30  14:00:00,99.9250971396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  15:00:00,99.9372481175,0.0,0.0,0.0,43.513341876,52.539744,13.4742671355,0.0,4.83426,8.64000713547
 12/30  16:00:00,99.9065118576,0.0,0.0,0.0,43.513341876,52.539744,13.474007971,0.0,4.83426,8.63974797105
 12/30  17:00:00,99.7001265622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  18:00:00,143.555579341,2.00441906221,29.2272786871,0.0,43.513341876,52.539744,7.51351957864,2.65925957864,4.83426,0.02
 12/30  19:00:00,175.485723215,2.88426474535,54.0507704942,0.0,43.513341876,52.539744,9.45545811948,4.60119811948,4.83426,0.02
 12/30  20:00:00,197.780710286,3.60533093169,75.0232249135,0.0,43.513341876,52.539744,11.1836460715,6.32938607155,4.83426,0.02
 12/30  21:00:00,183.576977352,2.88426474535,61.8261924548,0.0,43.513341876,52.539744,11.1012027925,6.24694279248,4.83426,0.02
 12/30  22:00:00,243.347608687,5.11887987928,118.591953917,0.0,43.513341876,52.539744,45.6823053571,14.541606685,4.83426,26.3064386721
 12/30  23:00:00,225.540104922,9.66770729995,96.615161752,0.0,43.513341876,52.539744,24.7250288692,19.8707688692,4.83426,0.02
 12/30  24:00:00,221.136997086,9.03208497537,91.8395926924,0.0,43.513341876,52.539744,35.1254346013,30.2711746013,4.83426,0.02
 12/31  01:00:00,213.261816178,9.0155064506,85.002647803,0.0,43.513341876,52.539744,38.1535701585,33.2993101585,4.83426,0.02
 12/31  02:00:00,202.627812667,10.5538869572,73.2362478842,0.0,43.513341876,52.539744,55.4448489836,42.0002048655,4.83426,8.61038411806
 12/31  03:00:00,203.534952786,10.646008574,74.1729021818,0.0,43.513341876,52.539744,46.2379524623,41.3836924623,4.83426,0.02
 12/31  04:00:00,212.811338678,11.3147879481,82.6928178921,0.0,43.513341876,52.539744,54.0870757711,49.2328157711,4.83426,0.02
 12/31  05:00:00,204.365618469,9.12420659216,76.1273961555,0.0,43.513341876,52.539744,54.8564097742,50.0021497742,4.83426,0.02
 12/31  06:00:00,211.663759857,10.2821366033,82.1997632444,0.0,43.513341876,52.539744,70.2317580139,65.3774980139,4.83426,0.02
 12/31  07:00:00,205.571879076,12.113460485,74.3610135107,0.0,43.513341876,52.539744,75.451463967,70.597203967,4.83426,0.02
 12/31  08:00:00,201.5527246,10.0103862494,81.4483596197,0.0,43.513341876,52.539744,74.2769246141,60.8340536233,4.83426,8.60861099082
 12/31  09:00:00,180.900050722,4.77620092984,75.0947152961,0.0,43.513341876,52.539744,55.2857740141,50.4315140141,4.83426,0.02
 12/31  10:00:00,188.406836961,5.11887987928,82.1341899334,0.0,43.513341876,52.539744,53.9507324271,49.0964724271,4.83426,0.02
 12/31  11:00:00,181.703333676,4.77620092984,75.888192444,0.0,43.513341876,52.539744,52.6725070945,39.1363447577,4.83426,8.70190233678
 12/31  12:00:00,189.978765777,5.11887987928,82.7810545469,0.0,43.513341876,52.539744,52.6360119211,39.1556988951,4.83426,8.64605302602
 12/31  13:00:00,181.531650695,4.77620092984,75.783349932,0.0,43.513341876,52.539744,45.6016085357,32.1212142445,4.83426,8.64613429124
 12/31  14:00:00,189.052239448,5.11887987928,82.7869391043,0.0,43.513341876,52.539744,35.9800090396,31.1257490396,4.83426,0.02
 12/31  15:00:00,181.588167759,4.77620092984,75.7509913316,0.0,43.513341876,52.539744,41.4264263437,27.9520284892,4.83426,8.64013785451
 12/31  16:00:00,188.12084292,5.11887987928,81.8722706989,0.0,43.513341876,52.539744,47.6342206018,34.1598554922,4.83426,8.64010510953
 12/31  17:00:00,179.279847709,4.77620092984,73.6900754656,0.0,43.513341876,52.539744,44.0063535768,39.1520935768,4.83426,0.02
 12/31  18:00:00,194.114671984,5.11887987928,79.125459331,0.0,43.513341876,52.539744,60.0420671623,55.1878071623,4.83426,0.02
 12/31  19:00:00,199.43821263,9.26008176911,71.4544911643,0.0,43.513341876,52.539744,69.6608528571,64.8065928571,4.83426,0.02
 12/31  20:00:00,206.059251519,9.68428582471,77.1241914893,0.0,43.513341876,52.539744,85.4104366532,80.5561766532,4.83426,0.02
 12/31  21:00:00,196.819948697,8.36330560125,69.338009215,0.0,43.513341876,52.539744,95.2493963202,90.3951363202,4.83426,0.02
 12/31  22:00:00,212.468116086,19.3706803953,74.0670364444,0.0,43.513341876,52.539744,162.922574267,131.779531613,4.83426,26.3087826536
 12/31  23:00:00,198.748473328,13.9376737635,66.2171356446,0.0,43.513341876,52.539744,142.759520773,137.905260773,4.83426,0.02
 12/31  24:00:00,210.066906651,18.7082592317,71.671455306,0.0,43.513341876,52.539744,157.180266976,152.326006976,4.83426,0.02
